Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,15,602.0,162.5,0.65,17.35,496.0,703.85,539.33
2018,2,1,11,30,638.0,157.0,0.7,17.6,519.0,723.49,552.79
2018,2,1,11,45,630.5,162.5,0.7,17.9,525.5,716.43,546.25
2018,2,1,12,0,623.0,168.0,0.7,18.2,532.0,706.79,538.33
2018,2,1,12,15,632.0,165.5,0.75,18.3,535.5,699.3,533.47
2018,2,1,12,30,641.0,163.0,0.8,18.4,539.0,689.0,526.57
2018,2,1,12,45,694.5,144.0,0.85,18.45,547.5,691.54,529.61
2018,2,1,13,0,748.0,125.0,0.9,18.5,556.0,688.67,528.54
2018,2,1,13,15,748.0,120.5,0.9,18.4,543.0,659.13,507.43
2018,2,1,13,30,748.0,116.0,0.9,18.3,530.0,627.14,484.49
2018,2,1,13,45,766.0,105.5,0.9,18.2,515.5,596.47,462.26
2018,2,1,14,0,784.0,95.0,0.9,18.1,501.0,563.91,437.9
2018,2,1,14,15,759.5,94.5,0.9,17.8,470.5,515.21,400.91
2018,2,1,14,30,735.0,94.0,0.9,17.5,440.0,466.57,363.04
2018,2,1,14,45,680.5,98.5,0.9,17.2,400.5,409.71,317.92
2018,2,1,15,0,626.0,103.0,0.9,16.9,361.0,356.28,274.5
2018,2,1,15,15,645.0,88.0,0.9,16.9,331.0,313.18,236.87
2018,2,1,15,30,664.0,73.0,0.9,16.9,301.0,267.13,195.43
2018,2,1,15,45,536.5,78.5,0.8,15.45,247.0,203.32,144.42
2018,2,1,16,0,409.0,84.0,0.7,14.0,193.0,151.05,104.25
2018,2,1,16,15,361.5,72.0,0.75,13.2,155.0,108.07,70.15
2018,2,1,16,30,314.0,60.0,0.8,12.4,117.0,70.4,43.4
2018,2,1,16,45,247.5,46.5,0.8,11.6,83.5,36.82,26.85
2018,2,1,17,0,181.0,33.0,0.8,10.8,50.0,25.85,15.93
2018,2,1,17,15,103.5,19.0,0.8,10.6,27.5,15.11,0.0
2018,2,1,17,30,26.0,5.0,0.8,10.4,5.0,4.77,0.0
2018,2,1,17,45,13.0,2.5,0.8,10.15,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,10.0,0.75,7.85,14.0,37.57,0.0
2018,2,2,7,30,141.0,20.0,0.7,8.6,28.0,103.01,30.89
2018,2,2,7,45,223.0,34.0,0.7,9.35,60.5,177.17,138.31
2018,2,2,8,0,305.0,48.0,0.7,10.1,93.0,246.48,201.39
2018,2,2,8,15,395.0,57.0,0.7,10.7,136.5,323.09,267.17
2018,2,2,8,30,485.0,66.0,0.7,11.3,180.0,405.1,334.79
2018,2,2,8,45,638.5,58.5,0.7,11.85,240.0,513.55,420.98
2018,2,2,9,0,792.0,51.0,0.7,12.4,300.0,626.31,505.18
2018,2,2,9,15,781.5,60.0,0.7,13.1,334.0,653.4,521.55
2018,2,2,9,30,771.0,69.0,0.7,13.8,368.0,676.92,535.82
2018,2,2,9,45,647.5,105.0,0.75,14.5,372.5,646.98,511.92
2018,2,2,10,0,524.0,141.0,0.8,15.2,377.0,598.07,473.34
2018,2,2,10,15,506.0,157.5,0.8,15.65,398.0,609.88,480.24
2018,2,2,10,30,488.0,174.0,0.8,16.1,419.0,618.81,484.28
2018,2,2,10,45,459.5,192.0,0.85,16.55,431.5,618.07,481.7
2018,2,2,11,0,431.0,210.0,0.9,17.0,444.0,614.63,477.33
2018,2,2,11,15,464.5,206.5,0.9,17.3,466.0,636.42,492.48
2018,2,2,11,30,498.0,203.0,0.9,17.6,488.0,656.13,505.76
2018,2,2,11,45,555.5,188.0,0.95,17.9,510.5,680.22,523.26
2018,2,2,12,0,613.0,173.0,1.0,18.2,533.0,705.82,541.48
2018,2,2,12,15,624.0,170.0,1.0,18.35,537.5,699.56,536.28
2018,2,2,12,30,635.0,167.0,1.0,18.5,542.0,690.43,529.44
2018,2,2,12,45,611.5,172.5,1.0,18.65,530.5,661.35,507.97
2018,2,2,13,0,588.0,178.0,1.0,18.8,519.0,627.26,483.1
2018,2,2,13,15,597.0,170.0,0.95,18.7,509.5,608.53,469.48
2018,2,2,13,30,606.0,162.0,0.9,18.6,500.0,583.57,451.08
2018,2,2,13,45,670.5,135.5,0.9,18.55,496.5,571.82,443.07
2018,2,2,14,0,735.0,109.0,0.9,18.5,493.0,552.85,429.01
2018,2,2,14,15,776.5,92.0,0.9,18.1,478.0,523.89,407.08
2018,2,2,14,30,818.0,75.0,0.9,17.7,463.0,490.11,380.45
2018,2,2,14,45,813.0,71.0,0.85,17.35,433.0,443.25,342.27
2018,2,2,15,0,808.0,67.0,0.8,17.0,403.0,395.06,301.81
2018,2,2,15,15,763.0,67.0,0.8,17.0,360.0,335.86,252.01
2018,2,2,15,30,718.0,67.0,0.8,17.0,317.0,279.9,203.91
2018,2,2,15,45,625.5,69.0,0.8,15.75,266.0,216.71,152.1
2018,2,2,16,0,533.0,71.0,0.8,14.5,215.0,163.98,109.65
2018,2,2,16,15,480.5,62.0,0.8,13.95,174.0,115.82,71.17
2018,2,2,16,30,428.0,53.0,0.8,13.4,133.0,73.48,41.65
2018,2,2,16,45,349.5,43.0,0.8,12.85,96.0,36.09,26.11
2018,2,2,17,0,271.0,33.0,0.8,12.3,59.0,26.96,16.99
2018,2,2,17,15,167.0,20.5,0.8,12.05,33.5,16.33,0.0
2018,2,2,17,30,63.0,8.0,0.8,11.8,8.0,7.63,0.0
2018,2,2,17,45,31.5,4.0,0.8,11.55,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,7,15,143.5,11.5,0.8,8.9,20.0,68.25,0.0
2018,2,3,7,30,287.0,23.0,0.8,9.8,40.0,172.79,70.4
2018,2,3,7,45,421.0,31.0,0.8,10.65,81.0,272.57,213.11
2018,2,3,8,0,555.0,39.0,0.8,11.5,122.0,366.33,296.4
2018,2,3,8,15,626.0,44.5,0.8,12.15,168.5,438.24,357.53
2018,2,3,8,30,697.0,50.0,0.8,12.8,215.0,513.69,418.41
2018,2,3,8,45,740.5,53.5,0.75,13.45,261.0,571.78,462.7
2018,2,3,9,0,784.0,57.0,0.7,14.1,307.0,630.39,504.24
2018,2,3,9,15,816.0,59.5,0.65,14.9,350.0,679.51,536.19
2018,2,3,9,30,848.0,62.0,0.6,15.7,393.0,727.56,566.16
2018,2,3,9,45,870.5,63.5,0.55,16.5,431.5,758.98,583.55
2018,2,3,10,0,893.0,65.0,0.5,17.3,470.0,794.57,603.47
2018,2,3,10,15,906.0,66.5,0.45,17.8,501.5,819.99,616.7
2018,2,3,10,30,919.0,68.0,0.4,18.3,533.0,842.33,627.84
2018,2,3,10,45,927.5,69.0,0.35,18.75,557.5,857.05,634.04
2018,2,3,11,0,936.0,70.0,0.3,19.2,582.0,868.26,638.12
2018,2,3,11,15,941.5,71.0,0.3,19.5,599.5,873.36,639.72
2018,2,3,11,30,947.0,72.0,0.3,19.8,617.0,874.73,639.18
2018,2,3,11,45,950.0,72.5,0.25,20.05,627.0,869.69,633.91
2018,2,3,12,0,953.0,73.0,0.2,20.3,637.0,860.9,626.55
2018,2,3,12,15,953.5,73.0,0.2,20.45,638.5,845.82,616.5
2018,2,3,12,30,954.0,73.0,0.2,20.6,640.0,827.14,604.32
2018,2,3,12,45,951.5,72.5,0.15,20.75,633.5,802.09,587.38
2018,2,3,13,0,949.0,72.0,0.1,20.9,627.0,773.77,568.54
2018,2,3,13,15,944.0,71.5,0.1,20.9,612.5,740.56,547.44
2018,2,3,13,30,939.0,71.0,0.1,20.9,598.0,704.5,524.12
2018,2,3,13,45,930.5,70.0,0.1,20.9,576.0,663.04,495.18
2018,2,3,14,0,922.0,69.0,0.1,20.9,554.0,619.39,464.0
2018,2,3,14,15,909.0,67.5,0.15,20.8,524.5,570.77,429.06
2018,2,3,14,30,896.0,66.0,0.2,20.7,495.0,520.83,391.98
2018,2,3,14,45,878.5,64.5,0.25,20.65,460.0,467.78,351.17
2018,2,3,15,0,861.0,63.0,0.3,20.6,425.0,414.36,308.52
2018,2,3,15,15,836.5,60.5,0.3,20.6,384.5,356.92,261.05
2018,2,3,15,30,812.0,58.0,0.3,20.6,344.0,300.55,213.14
2018,2,3,15,45,775.5,54.5,0.45,19.1,299.0,241.64,164.26
2018,2,3,16,0,739.0,51.0,0.6,17.6,254.0,185.74,117.38
2018,2,3,16,15,683.5,47.0,0.7,16.95,208.0,130.3,73.34
2018,2,3,16,30,628.0,43.0,0.8,16.3,162.0,80.77,39.93
2018,2,3,16,45,533.5,36.5,0.9,15.6,118.0,34.8,24.73
2018,2,3,17,0,439.0,30.0,1.0,14.9,74.0,23.97,14.46
2018,2,3,17,15,271.5,20.0,1.0,14.65,42.5,16.5,0.0
2018,2,3,17,30,104.0,10.0,1.0,14.4,11.0,9.53,0.0
2018,2,3,17,45,52.0,5.0,1.05,14.1,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,4,7,15,14.0,10.5,0.85,9.35,11.5,15.62,0.0
2018,2,4,7,30,28.0,21.0,0.7,10.1,23.0,41.32,16.02
2018,2,4,7,45,43.5,38.5,0.6,10.85,44.0,75.95,57.11
2018,2,4,8,0,59.0,56.0,0.5,11.6,65.0,106.01,84.41
2018,2,4,8,15,84.0,75.0,0.45,12.15,92.5,144.63,118.04
2018,2,4,8,30,109.0,94.0,0.4,12.7,120.0,184.67,152.0
2018,2,4,8,45,210.5,107.0,0.4,13.25,170.0,279.15,230.4
2018,2,4,9,0,312.0,120.0,0.4,13.8,220.0,370.05,302.82
2018,2,4,9,15,397.0,123.5,0.4,14.5,268.5,455.72,367.95
2018,2,4,9,30,482.0,127.0,0.4,15.2,317.0,532.86,424.49
2018,2,4,9,45,540.0,127.0,0.4,15.85,359.0,587.36,462.57
2018,2,4,10,0,598.0,127.0,0.4,16.5,401.0,648.3,504.19
2018,2,4,10,15,593.5,138.0,0.45,17.05,425.5,665.64,514.04
2018,2,4,10,30,589.0,149.0,0.5,17.6,450.0,680.23,522.48
2018,2,4,10,45,415.0,194.5,0.55,18.1,411.5,586.45,451.48
2018,2,4,11,0,241.0,240.0,0.6,18.6,373.0,480.89,371.4
2018,2,4,11,15,201.5,253.0,0.65,18.85,366.5,447.66,346.75
2018,2,4,11,30,162.0,266.0,0.7,19.1,360.0,426.68,330.02
2018,2,4,11,45,344.0,235.0,0.7,19.3,438.5,549.36,423.42
2018,2,4,12,0,526.0,204.0,0.7,19.5,517.0,668.25,508.69
2018,2,4,12,15,566.0,192.0,0.7,19.6,530.0,676.28,513.07
2018,2,4,12,30,606.0,180.0,0.7,19.7,543.0,685.07,519.17
2018,2,4,12,45,580.5,186.0,0.7,19.8,531.0,651.67,494.97
2018,2,4,13,0,555.0,192.0,0.7,19.9,519.0,621.41,473.15
2018,2,4,13,15,526.5,195.0,0.7,19.75,499.5,585.13,447.31
2018,2,4,13,30,498.0,198.0,0.7,19.6,480.0,548.69,421.04
2018,2,4,13,45,484.0,193.0,0.7,19.5,458.5,513.44,395.47
2018,2,4,14,0,470.0,188.0,0.7,19.4,437.0,477.8,369.11
2018,2,4,14,15,513.0,167.5,0.65,19.1,426.0,457.75,354.12
2018,2,4,14,30,556.0,147.0,0.6,18.8,415.0,432.86,334.55
2018,2,4,14,45,647.5,118.0,0.6,18.5,408.5,419.42,322.59
2018,2,4,15,0,739.0,89.0,0.6,18.2,402.0,392.78,298.83
2018,2,4,15,15,743.5,79.0,0.6,18.2,368.5,344.72,257.59
2018,2,4,15,30,748.0,69.0,0.6,18.2,335.0,294.29,213.28
2018,2,4,15,45,741.5,62.0,0.6,16.8,297.0,242.52,168.16
2018,2,4,16,0,735.0,55.0,0.6,15.4,259.0,190.54,122.6
2018,2,4,16,15,682.0,50.0,0.7,14.8,213.0,134.47,77.46
2018,2,4,16,30,629.0,45.0,0.8,14.2,167.0,84.07,42.68
2018,2,4,16,45,538.0,38.5,0.9,13.55,122.5,37.87,22.38
2018,2,4,17,0,447.0,32.0,1.0,12.9,78.0,25.7,16.22
2018,2,4,17,15,277.5,21.5,1.0,12.6,45.0,17.82,1.51
2018,2,4,17,30,108.0,11.0,1.0,12.3,12.0,10.48,0.0
2018,2,4,17,45,54.0,5.5,1.05,12.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,5,6,45,12.0,1.5,0.65,9.8,1.0,0.0,0.0
2018,2,5,7,0,24.0,3.0,0.6,9.9,2.0,0.0,0.0
2018,2,5,7,15,149.5,14.0,0.5,10.35,22.5,73.51,0.0
2018,2,5,7,30,275.0,25.0,0.4,10.8,43.0,172.51,93.14
2018,2,5,7,45,426.0,32.0,0.3,11.25,86.0,277.76,217.51
2018,2,5,8,0,577.0,39.0,0.2,11.7,129.0,380.97,305.5
2018,2,5,8,15,644.0,43.5,0.25,12.15,175.5,450.54,363.75
2018,2,5,8,30,711.0,48.0,0.3,12.6,222.0,523.29,421.92
2018,2,5,8,45,753.0,51.5,0.35,13.1,268.0,581.07,466.15
2018,2,5,9,0,795.0,55.0,0.4,13.6,314.0,639.31,507.68
2018,2,5,9,15,824.0,57.5,0.45,14.1,357.0,686.82,539.85
2018,2,5,9,30,853.0,60.0,0.5,14.6,400.0,726.67,565.9
2018,2,5,9,45,873.5,61.5,0.6,15.1,438.0,763.25,590.04
2018,2,5,10,0,894.0,63.0,0.7,15.6,476.0,797.56,612.35
2018,2,5,10,15,907.0,65.0,0.75,15.95,508.0,823.83,628.51
2018,2,5,10,30,920.0,67.0,0.8,16.3,540.0,846.99,642.61
2018,2,5,10,45,928.5,68.5,0.9,16.7,565.0,862.48,652.33
2018,2,5,11,0,937.0,70.0,1.0,17.1,590.0,874.43,659.85
2018,2,5,11,15,944.5,70.0,1.0,17.3,608.0,880.06,662.15
2018,2,5,11,30,952.0,70.0,1.0,17.5,626.0,881.97,662.21
2018,2,5,11,45,941.5,74.5,1.05,17.75,632.0,870.56,654.29
2018,2,5,12,0,931.0,79.0,1.1,18.0,638.0,855.57,644.25
2018,2,5,12,15,815.0,115.0,1.1,18.15,605.5,794.06,602.29
2018,2,5,12,30,699.0,151.0,1.1,18.3,573.0,728.9,557.61
2018,2,5,12,45,764.5,130.0,1.1,18.4,587.0,737.23,564.28
2018,2,5,13,0,830.0,109.0,1.1,18.5,601.0,737.48,564.42
2018,2,5,13,15,850.5,100.5,1.1,18.5,594.5,716.05,549.9
2018,2,5,13,30,871.0,92.0,1.1,18.5,588.0,690.52,531.73
2018,2,5,13,45,705.0,132.0,1.1,18.45,524.0,595.5,461.17
2018,2,5,14,0,539.0,172.0,1.1,18.4,460.0,503.74,392.26
2018,2,5,14,15,598.5,146.5,1.1,18.2,450.5,488.11,381.01
2018,2,5,14,30,658.0,121.0,1.1,18.0,441.0,462.9,360.98
2018,2,5,14,45,609.5,122.0,1.05,17.8,402.0,407.61,316.87
2018,2,5,15,0,561.0,123.0,1.0,17.6,363.0,355.53,274.64
2018,2,5,15,15,604.5,103.0,1.0,17.6,339.5,319.69,242.92
2018,2,5,15,30,648.0,83.0,1.0,17.6,316.0,278.32,205.12
2018,2,5,15,45,682.0,69.5,0.9,16.3,287.0,235.37,165.6
2018,2,5,16,0,716.0,56.0,0.8,15.0,258.0,189.55,123.17
2018,2,5,16,15,647.0,51.0,0.85,14.25,209.0,132.31,77.43
2018,2,5,16,30,578.0,46.0,0.9,13.5,160.0,80.42,41.3
2018,2,5,16,45,521.0,38.5,1.0,12.75,120.0,36.09,20.34
2018,2,5,17,0,464.0,31.0,1.1,12.0,80.0,26.88,17.44
2018,2,5,17,15,292.0,21.0,1.1,11.95,46.5,17.14,3.11
2018,2,5,17,30,120.0,11.0,1.1,11.9,13.0,10.48,0.0
2018,2,5,17,45,60.0,5.5,1.15,11.85,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,1.5,1.1,6.45,1.0,0.0,0.0
2018,2,6,7,0,37.0,3.0,1.1,6.6,2.0,0.0,0.0
2018,2,6,7,15,233.0,13.0,1.05,7.3,27.0,106.6,0.0
2018,2,6,7,30,429.0,23.0,1.0,8.0,52.0,235.97,141.81
2018,2,6,7,45,543.5,29.0,1.0,8.75,96.0,328.09,261.46
2018,2,6,8,0,658.0,35.0,1.0,9.5,140.0,422.19,344.65
2018,2,6,8,15,721.0,39.5,0.9,10.05,189.0,492.41,404.01
2018,2,6,8,30,784.0,44.0,0.8,10.6,238.0,560.74,458.58
2018,2,6,8,45,823.5,46.5,0.7,11.2,285.5,617.54,500.44
2018,2,6,9,0,863.0,49.0,0.6,11.8,333.0,674.78,539.04
2018,2,6,9,15,890.5,51.0,0.6,12.4,377.5,722.43,570.34
2018,2,6,9,30,918.0,53.0,0.6,13.0,422.0,768.7,599.75
2018,2,6,9,45,937.5,54.5,0.6,13.6,461.5,806.24,622.34
2018,2,6,10,0,957.0,56.0,0.6,14.2,501.0,841.24,642.83
2018,2,6,10,15,969.5,57.0,0.65,14.65,534.0,867.02,658.14
2018,2,6,10,30,982.0,58.0,0.7,15.1,567.0,889.46,671.32
2018,2,6,10,45,990.5,59.0,0.75,15.55,593.0,905.01,679.99
2018,2,6,11,0,999.0,60.0,0.8,16.0,619.0,916.8,686.36
2018,2,6,11,15,1002.5,60.5,0.8,16.3,636.0,919.87,686.61
2018,2,6,11,30,1006.0,61.0,0.8,16.6,653.0,918.99,684.55
2018,2,6,11,45,1008.0,61.5,0.85,16.9,663.0,912.88,680.26
2018,2,6,12,0,1010.0,62.0,0.9,17.2,673.0,902.8,673.56
2018,2,6,12,15,1008.0,63.5,0.9,17.3,674.5,886.75,662.7
2018,2,6,12,30,1006.0,65.0,0.9,17.4,676.0,866.92,649.53
2018,2,6,12,45,1002.0,66.0,0.9,17.55,669.5,841.31,632.51
2018,2,6,13,0,998.0,67.0,0.9,17.7,663.0,812.26,613.27
2018,2,6,13,15,993.0,66.5,0.9,17.7,648.0,777.54,590.49
2018,2,6,13,30,988.0,66.0,0.9,17.7,633.0,739.79,565.53
2018,2,6,13,45,979.0,64.5,0.9,17.7,609.5,695.56,534.29
2018,2,6,14,0,970.0,63.0,0.9,17.7,586.0,649.03,500.1
2018,2,6,14,15,958.5,62.0,0.9,17.45,556.0,599.59,463.21
2018,2,6,14,30,947.0,61.0,0.9,17.2,526.0,548.54,423.88
2018,2,6,14,45,930.5,60.0,0.85,17.0,490.0,493.83,380.0
2018,2,6,15,0,914.0,59.0,0.8,16.8,454.0,438.53,334.21
2018,2,6,15,15,891.5,56.5,0.8,16.8,412.0,379.26,284.01
2018,2,6,15,30,869.0,54.0,0.8,16.8,370.0,320.65,232.91
2018,2,6,15,45,835.5,51.0,0.75,15.45,324.0,259.77,180.32
2018,2,6,16,0,802.0,48.0,0.7,14.1,278.0,201.39,129.71
2018,2,6,16,15,750.0,45.0,0.8,13.4,230.0,141.63,80.86
2018,2,6,16,30,698.0,42.0,0.9,12.7,182.0,88.85,43.77
2018,2,6,16,45,611.0,36.0,1.05,12.0,135.0,38.49,20.78
2018,2,6,17,0,524.0,30.0,1.2,11.3,88.0,25.69,16.58
2018,2,6,17,15,350.5,22.0,1.2,11.3,52.5,17.98,5.04
2018,2,6,17,30,177.0,14.0,1.2,11.3,17.0,13.34,0.0
2018,2,6,17,45,88.5,7.0,1.25,11.3,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,7,6,45,15.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,7,7,0,31.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,2,7,7,15,205.5,14.0,0.85,8.3,27.0,96.81,0.0
2018,2,7,7,30,380.0,25.0,0.8,9.2,52.0,224.23,142.92
2018,2,7,7,45,492.5,31.5,0.75,10.1,94.5,306.06,243.43
2018,2,7,8,0,605.0,38.0,0.7,11.0,137.0,398.09,323.21
2018,2,7,8,15,669.0,43.0,0.65,11.6,184.5,467.75,381.4
2018,2,7,8,30,733.0,48.0,0.6,12.2,232.0,540.56,438.85
2018,2,7,8,45,773.0,51.0,0.55,12.8,278.5,597.46,481.17
2018,2,7,9,0,813.0,54.0,0.5,13.4,325.0,654.63,520.14
2018,2,7,9,15,840.5,56.5,0.5,14.15,368.0,695.58,546.28
2018,2,7,9,30,868.0,59.0,0.5,14.9,411.0,741.19,575.01
2018,2,7,9,45,886.5,60.5,0.45,15.7,449.0,776.79,595.0
2018,2,7,10,0,905.0,62.0,0.4,16.5,487.0,809.98,612.91
2018,2,7,10,15,917.5,63.5,0.45,17.0,519.0,835.56,627.95
2018,2,7,10,30,930.0,65.0,0.5,17.5,551.0,857.98,640.96
2018,2,7,10,45,938.5,66.0,0.5,18.0,576.0,873.06,648.22
2018,2,7,11,0,947.0,67.0,0.5,18.5,601.0,884.57,653.32
2018,2,7,11,15,952.0,68.0,0.55,18.8,618.5,889.44,655.77
2018,2,7,11,30,957.0,69.0,0.6,19.1,636.0,890.52,656.02
2018,2,7,11,45,959.5,69.5,0.65,19.35,646.0,885.1,652.38
2018,2,7,12,0,962.0,70.0,0.7,19.6,656.0,875.88,646.48
2018,2,7,12,15,959.5,72.0,0.7,19.6,657.5,860.61,636.48
2018,2,7,12,30,957.0,74.0,0.7,19.6,659.0,841.74,624.3
2018,2,7,12,45,951.0,75.0,0.75,19.6,652.0,815.56,608.23
2018,2,7,13,0,945.0,76.0,0.8,19.6,645.0,786.22,590.01
2018,2,7,13,15,940.0,75.5,0.8,19.5,630.5,752.92,568.48
2018,2,7,13,30,935.0,75.0,0.8,19.4,616.0,716.77,544.88
2018,2,7,13,45,926.5,74.0,0.8,19.25,593.5,675.17,515.6
2018,2,7,14,0,918.0,73.0,0.8,19.1,571.0,631.37,483.81
2018,2,7,14,15,906.0,71.5,0.75,18.8,542.0,583.11,447.66
2018,2,7,14,30,894.0,70.0,0.7,18.5,513.0,533.44,409.41
2018,2,7,14,45,877.0,68.0,0.7,18.25,477.5,479.76,367.28
2018,2,7,15,0,860.0,66.0,0.7,18.0,442.0,425.68,323.33
2018,2,7,15,15,836.0,64.0,0.7,18.0,401.5,368.42,275.25
2018,2,7,15,30,812.0,62.0,0.7,18.0,361.0,312.21,226.69
2018,2,7,15,45,777.0,59.0,0.6,16.55,316.0,253.52,176.48
2018,2,7,16,0,742.0,56.0,0.5,15.1,271.0,197.69,128.55
2018,2,7,16,15,688.5,51.5,0.65,14.25,224.0,141.09,82.77
2018,2,7,16,30,635.0,47.0,0.8,13.4,177.0,90.23,46.86
2018,2,7,16,45,545.5,40.5,0.9,12.5,131.5,40.29,22.16
2018,2,7,17,0,456.0,34.0,1.0,11.6,86.0,27.01,17.81
2018,2,7,17,15,298.0,24.0,1.0,11.3,51.5,19.74,7.32
2018,2,7,17,30,140.0,14.0,1.0,11.0,17.0,13.34,0.0
2018,2,7,17,45,70.0,7.0,1.0,10.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,45,15.0,2.0,1.15,7.95,1.5,0.0,0.0
2018,2,8,7,0,30.0,4.0,1.1,8.0,3.0,0.0,0.0
2018,2,8,7,15,201.0,15.0,1.0,8.8,28.5,96.32,0.0
2018,2,8,7,30,372.0,26.0,0.9,9.6,54.0,223.67,149.7
2018,2,8,7,45,485.0,33.0,0.75,10.45,97.0,304.84,243.05
2018,2,8,8,0,598.0,40.0,0.6,11.3,140.0,397.85,322.62
2018,2,8,8,15,662.5,45.5,0.55,11.85,188.0,468.47,381.12
2018,2,8,8,30,727.0,51.0,0.5,12.4,236.0,542.26,438.9
2018,2,8,8,45,768.0,54.0,0.45,13.0,282.5,599.88,481.39
2018,2,8,9,0,809.0,57.0,0.4,13.6,329.0,657.8,520.57
2018,2,8,9,15,838.5,59.0,0.4,14.35,373.0,705.84,551.48
2018,2,8,9,30,868.0,61.0,0.4,15.1,417.0,746.13,576.09
2018,2,8,9,45,889.5,62.5,0.35,15.9,456.0,784.16,597.6
2018,2,8,10,0,911.0,64.0,0.3,16.7,495.0,819.9,616.97
2018,2,8,10,15,924.0,65.5,0.3,17.45,527.5,846.02,630.63
2018,2,8,10,30,937.0,67.0,0.3,18.2,560.0,868.98,642.2
2018,2,8,10,45,946.5,67.5,0.35,18.95,585.5,884.37,649.86
2018,2,8,11,0,956.0,68.0,0.4,19.7,611.0,896.17,655.42
2018,2,8,11,15,961.5,69.0,0.4,20.0,629.0,901.48,657.09
2018,2,8,11,30,967.0,70.0,0.4,20.3,647.0,902.96,656.57
2018,2,8,11,45,970.5,70.0,0.4,20.6,657.0,897.69,651.98
2018,2,8,12,0,974.0,70.0,0.4,20.9,667.0,888.58,645.2
2018,2,8,12,15,975.0,70.0,0.45,20.95,669.0,873.61,636.48
2018,2,8,12,30,976.0,70.0,0.5,21.0,671.0,854.9,625.5
2018,2,8,12,45,974.0,69.5,0.5,21.05,664.5,829.67,609.41
2018,2,8,13,0,972.0,69.0,0.5,21.1,658.0,801.01,591.18
2018,2,8,13,15,967.5,68.5,0.55,21.0,643.5,767.3,570.72
2018,2,8,13,30,963.0,68.0,0.6,20.9,629.0,730.61,548.05
2018,2,8,13,45,955.5,66.5,0.6,20.8,606.5,688.1,519.08
2018,2,8,14,0,948.0,65.0,0.6,20.7,584.0,643.24,487.04
2018,2,8,14,15,937.0,64.0,0.65,20.55,555.0,594.83,452.12
2018,2,8,14,30,926.0,63.0,0.7,20.4,526.0,544.8,414.71
2018,2,8,14,45,910.0,62.0,0.7,20.25,490.5,491.11,372.75
2018,2,8,15,0,894.0,61.0,0.7,20.1,455.0,436.81,328.83
2018,2,8,15,15,872.0,58.5,0.7,20.1,413.5,378.5,280.26
2018,2,8,15,30,850.0,56.0,0.7,20.1,372.0,320.83,230.8
2018,2,8,15,45,817.5,53.0,0.65,18.2,326.5,260.95,180.22
2018,2,8,16,0,785.0,50.0,0.6,16.3,281.0,201.89,129.93
2018,2,8,16,15,735.0,46.5,0.7,15.3,233.5,144.11,82.92
2018,2,8,16,30,685.0,43.0,0.8,14.3,186.0,91.54,45.61
2018,2,8,16,45,602.5,37.5,0.9,13.35,139.5,42.05,22.07
2018,2,8,17,0,520.0,32.0,1.0,12.4,93.0,27.35,18.12
2018,2,8,17,15,351.5,23.0,1.0,12.05,56.0,18.6,7.43
2018,2,8,17,30,183.0,14.0,1.0,11.7,19.0,13.34,0.0
2018,2,8,17,45,91.5,7.0,1.0,11.4,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,9,6,45,20.5,2.0,0.85,10.1,1.5,0.0,0.0
2018,2,9,7,0,41.0,4.0,0.8,10.2,3.0,0.0,0.0
2018,2,9,7,15,240.0,14.0,0.7,10.8,30.5,111.76,0.0
2018,2,9,7,30,439.0,24.0,0.6,11.4,58.0,248.22,171.04
2018,2,9,7,45,544.0,30.0,0.45,12.0,102.5,333.27,263.3
2018,2,9,8,0,649.0,36.0,0.3,12.6,147.0,423.03,338.92
2018,2,9,8,15,708.5,40.0,0.3,13.1,195.0,490.72,394.52
2018,2,9,8,30,768.0,44.0,0.3,13.6,243.0,556.04,445.64
2018,2,9,8,45,806.5,46.5,0.25,14.15,290.0,612.15,485.66
2018,2,9,9,0,845.0,49.0,0.2,14.7,337.0,668.65,523.21
2018,2,9,9,15,871.0,51.5,0.25,15.4,381.0,715.74,553.71
2018,2,9,9,30,897.0,54.0,0.3,16.1,425.0,761.4,582.5
2018,2,9,9,45,915.0,55.0,0.35,16.8,463.5,796.92,603.81
2018,2,9,10,0,933.0,56.0,0.4,17.5,502.0,829.9,623.24
2018,2,9,10,15,946.0,57.5,0.45,18.0,535.0,856.58,638.79
2018,2,9,10,30,959.0,59.0,0.5,18.5,568.0,879.99,652.24
2018,2,9,10,45,967.5,60.5,0.6,19.0,594.0,896.12,662.03
2018,2,9,11,0,976.0,62.0,0.7,19.5,620.0,908.54,669.6
2018,2,9,11,15,980.5,63.0,0.75,19.7,638.0,913.12,672.04
2018,2,9,11,30,985.0,64.0,0.8,19.9,656.0,913.78,672.2
2018,2,9,11,45,987.0,64.5,0.9,20.1,666.0,907.81,669.18
2018,2,9,12,0,989.0,65.0,1.0,20.3,676.0,897.94,663.74
2018,2,9,12,15,988.5,66.0,1.0,20.3,678.0,882.74,653.76
2018,2,9,12,30,988.0,67.0,1.0,20.3,680.0,863.78,641.48
2018,2,9,12,45,970.0,71.5,1.05,20.35,668.5,831.67,621.2
2018,2,9,13,0,952.0,76.0,1.1,20.4,657.0,796.79,599.03
2018,2,9,13,15,880.5,93.0,1.1,20.25,621.0,738.79,560.6
2018,2,9,13,30,809.0,110.0,1.1,20.1,585.0,677.26,517.98
2018,2,9,13,45,857.0,94.0,1.15,19.95,581.0,659.67,506.58
2018,2,9,14,0,905.0,78.0,1.2,19.8,577.0,633.76,488.12
2018,2,9,14,15,917.0,71.5,1.15,19.45,555.0,594.04,458.01
2018,2,9,14,30,929.0,65.0,1.1,19.1,533.0,550.83,424.38
2018,2,9,14,45,881.5,67.0,1.1,18.75,486.5,485.23,373.33
2018,2,9,15,0,834.0,69.0,1.1,18.4,440.0,421.96,322.63
2018,2,9,15,15,799.5,65.5,1.1,18.4,395.0,360.53,271.38
2018,2,9,15,30,765.0,62.0,1.1,18.4,350.0,301.28,220.58
2018,2,9,15,45,703.0,63.5,0.9,17.05,303.0,242.45,170.82
2018,2,9,16,0,641.0,65.0,0.7,15.7,256.0,187.65,124.78
2018,2,9,16,15,638.5,54.5,0.8,14.8,217.5,137.79,82.19
2018,2,9,16,30,636.0,44.0,0.9,13.9,179.0,89.88,45.93
2018,2,9,16,45,542.0,39.0,0.95,13.05,133.5,43.35,23.33
2018,2,9,17,0,448.0,34.0,1.0,12.2,88.0,26.61,17.58
2018,2,9,17,15,295.0,24.0,1.05,12.05,53.0,19.36,8.67
2018,2,9,17,30,142.0,14.0,1.1,11.9,18.0,13.34,0.0
2018,2,9,17,45,71.0,7.0,1.15,11.75,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.5,0.85,6.25,2.0,0.0,0.0
2018,2,10,7,0,30.0,5.0,0.8,6.6,4.0,0.0,0.0
2018,2,10,7,15,162.0,17.5,0.8,7.2,29.0,83.46,0.0
2018,2,10,7,30,294.0,30.0,0.8,7.8,54.0,195.6,141.01
2018,2,10,7,45,450.5,35.5,0.8,8.4,100.5,298.7,241.8
2018,2,10,8,0,607.0,41.0,0.8,9.0,147.0,407.0,334.61
2018,2,10,8,15,679.5,44.0,0.85,9.6,196.0,480.18,396.19
2018,2,10,8,30,752.0,47.0,0.9,10.2,245.0,556.91,457.83
2018,2,10,8,45,791.0,50.0,0.95,10.85,292.0,614.22,501.18
2018,2,10,9,0,830.0,53.0,1.0,11.5,339.0,665.69,537.51
2018,2,10,9,15,854.5,56.0,1.05,12.15,382.5,711.93,568.88
2018,2,10,9,30,879.0,59.0,1.1,12.8,426.0,756.67,598.38
2018,2,10,9,45,895.5,61.5,1.2,13.45,464.5,792.56,621.64
2018,2,10,10,0,912.0,64.0,1.3,14.1,503.0,825.86,642.87
2018,2,10,10,15,925.0,65.0,1.3,14.4,535.5,851.51,658.14
2018,2,10,10,30,938.0,66.0,1.3,14.7,568.0,873.99,671.24
2018,2,10,10,45,929.5,72.0,1.3,15.05,588.5,881.04,673.74
2018,2,10,11,0,921.0,78.0,1.3,15.4,609.0,884.15,673.9
2018,2,10,11,15,792.5,121.0,1.3,15.5,587.5,830.72,636.33
2018,2,10,11,30,664.0,164.0,1.3,15.6,566.0,770.01,594.06
2018,2,10,11,45,638.5,176.0,1.3,15.75,567.5,754.29,582.62
2018,2,10,12,0,613.0,188.0,1.3,15.9,569.0,735.99,568.47
2018,2,10,12,15,536.5,215.0,1.35,15.95,549.0,686.74,532.09
2018,2,10,12,30,460.0,242.0,1.4,16.0,529.0,641.32,498.19
2018,2,10,12,45,559.0,205.0,1.4,16.05,551.0,664.99,517.64
2018,2,10,13,0,658.0,168.0,1.4,16.1,573.0,686.33,534.24
2018,2,10,13,15,723.0,143.5,1.45,16.0,579.0,684.65,534.2
2018,2,10,13,30,788.0,119.0,1.5,15.9,585.0,674.52,528.04
2018,2,10,13,45,862.0,95.0,1.5,15.8,588.0,666.26,522.31
2018,2,10,14,0,936.0,71.0,1.5,15.7,591.0,647.48,508.29
2018,2,10,14,15,932.0,68.0,1.55,15.5,564.0,601.16,472.97
2018,2,10,14,30,928.0,65.0,1.6,15.3,537.0,552.67,434.97
2018,2,10,14,45,839.5,77.0,1.6,15.05,481.5,478.32,375.89
2018,2,10,15,0,751.0,89.0,1.6,14.8,426.0,409.21,319.79
2018,2,10,15,15,777.0,77.0,1.6,14.8,398.0,365.59,280.92
2018,2,10,15,30,803.0,65.0,1.6,14.8,370.0,317.86,236.97
2018,2,10,15,45,805.0,58.0,1.5,13.9,332.5,264.85,188.63
2018,2,10,16,0,807.0,51.0,1.4,13.0,295.0,210.56,138.95
2018,2,10,16,15,697.5,52.0,1.35,12.35,237.5,147.01,88.24
2018,2,10,16,30,588.0,53.0,1.3,11.7,180.0,93.24,50.86
2018,2,10,16,45,583.5,42.5,1.3,11.05,142.0,48.65,26.78
2018,2,10,17,0,579.0,32.0,1.3,10.4,104.0,27.03,18.14
2018,2,10,17,15,399.0,24.0,1.3,10.05,63.5,21.04,10.62
2018,2,10,17,30,219.0,16.0,1.3,9.7,23.0,15.25,0.0
2018,2,10,17,45,109.5,8.0,1.3,9.3,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,45,19.0,2.5,1.0,5.4,2.0,0.0,0.0
2018,2,11,7,0,38.0,5.0,0.9,5.8,4.0,0.0,0.0
2018,2,11,7,15,224.0,16.5,0.8,6.55,33.5,108.54,0.0
2018,2,11,7,30,410.0,28.0,0.7,7.3,63.0,250.24,184.93
2018,2,11,7,45,529.5,34.5,0.6,8.05,109.5,333.02,269.12
2018,2,11,8,0,649.0,41.0,0.5,8.8,156.0,431.99,352.91
2018,2,11,8,15,708.0,45.0,0.55,9.45,204.5,500.23,409.74
2018,2,11,8,30,767.0,49.0,0.6,10.1,253.0,571.01,465.83
2018,2,11,8,45,804.0,52.5,0.65,10.75,301.0,628.38,508.49
2018,2,11,9,0,841.0,56.0,0.7,11.4,349.0,679.76,544.17
2018,2,11,9,15,866.0,58.5,0.8,11.8,393.0,726.1,576.35
2018,2,11,9,30,891.0,61.0,0.9,12.2,437.0,770.96,606.83
2018,2,11,9,45,784.5,90.0,0.95,12.6,443.0,748.92,588.9
2018,2,11,10,0,678.0,119.0,1.0,13.0,449.0,716.1,564.17
2018,2,11,10,15,620.0,144.0,1.15,13.0,460.5,706.33,558.04
2018,2,11,10,30,562.0,169.0,1.3,13.0,472.0,686.97,543.59
2018,2,11,10,45,538.0,182.5,1.4,13.05,483.5,685.08,541.7
2018,2,11,11,0,514.0,196.0,1.5,13.1,495.0,680.36,537.56
2018,2,11,11,15,362.5,242.5,1.55,12.85,456.5,588.26,466.56
2018,2,11,11,30,211.0,289.0,1.6,12.6,418.0,495.97,394.2
2018,2,11,11,45,146.5,277.5,1.7,12.35,367.5,424.03,338.91
2018,2,11,12,0,82.0,266.0,1.8,12.1,317.0,341.65,274.05
2018,2,11,12,15,51.0,239.0,1.7,11.9,271.0,283.83,228.0
2018,2,11,12,30,20.0,212.0,1.6,11.7,225.0,219.74,176.17
2018,2,11,12,45,129.5,240.5,1.5,11.55,321.0,351.1,283.85
2018,2,11,13,0,239.0,269.0,1.4,11.4,417.0,467.24,374.59
2018,2,11,13,15,410.5,227.0,1.45,11.15,474.5,544.63,436.37
2018,2,11,13,30,582.0,185.0,1.5,10.9,532.0,601.89,481.88
2018,2,11,13,45,439.5,208.5,1.55,10.7,465.0,508.88,409.15
2018,2,11,14,0,297.0,232.0,1.6,10.5,398.0,418.63,338.3
2018,2,11,14,15,158.5,194.0,1.8,10.25,282.0,281.59,229.55
2018,2,11,14,30,20.0,156.0,2.0,10.0,166.0,156.67,126.85
2018,2,11,14,45,79.5,150.0,2.15,9.75,186.5,183.2,149.73
2018,2,11,15,0,139.0,144.0,2.3,9.5,207.0,197.15,160.92
2018,2,11,15,15,305.5,130.5,2.3,9.5,252.5,238.92,192.45
2018,2,11,15,30,472.0,117.0,2.3,9.5,298.0,261.79,205.02
2018,2,11,15,45,430.0,103.5,2.4,8.95,253.5,209.15,159.12
2018,2,11,16,0,388.0,90.0,2.5,8.4,209.0,160.92,117.31
2018,2,11,16,15,491.0,74.0,2.45,8.1,199.0,137.15,90.92
2018,2,11,16,30,594.0,58.0,2.4,7.8,189.0,99.41,56.59
2018,2,11,16,45,505.0,50.0,2.3,7.5,142.5,51.9,30.68
2018,2,11,17,0,416.0,42.0,2.2,7.2,96.0,33.77,24.45
2018,2,11,17,15,274.0,30.0,2.15,7.1,59.5,24.88,14.33
2018,2,11,17,30,132.0,18.0,2.1,7.0,23.0,17.16,0.0
2018,2,11,17,45,66.0,9.0,2.1,6.9,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
