Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,6,45,5.5,1.5,1.5,3.75,1.5,0.0,0.0
2018,2,12,7,0,11.0,3.0,1.5,4.2,3.0,2.86,0.0
2018,2,12,7,15,108.5,18.5,1.55,4.8,27.5,62.84,0.0
2018,2,12,7,30,206.0,34.0,1.6,5.4,52.0,165.07,125.28
2018,2,12,7,45,428.0,37.0,1.6,5.95,105.0,290.95,240.66
2018,2,12,8,0,650.0,40.0,1.6,6.5,158.0,433.16,362.88
2018,2,12,8,15,709.5,44.0,1.6,6.85,207.0,501.75,421.83
2018,2,12,8,30,769.0,48.0,1.6,7.2,256.0,573.05,480.49
2018,2,12,8,45,807.0,50.5,1.55,7.55,303.5,624.25,519.61
2018,2,12,9,0,845.0,53.0,1.5,7.9,351.0,680.83,560.44
2018,2,12,9,15,866.0,56.5,1.5,8.2,394.5,725.84,591.68
2018,2,12,9,30,887.0,60.0,1.5,8.5,438.0,769.07,620.93
2018,2,12,9,45,900.0,63.5,1.45,8.8,476.5,803.8,642.85
2018,2,12,10,0,913.0,67.0,1.4,9.1,515.0,835.73,662.44
2018,2,12,10,15,926.5,68.5,1.35,9.25,548.0,862.54,678.5
2018,2,12,10,30,940.0,70.0,1.3,9.4,581.0,886.16,692.24
2018,2,12,10,45,950.0,70.5,1.3,9.6,607.0,902.15,701.31
2018,2,12,11,0,960.0,71.0,1.3,9.8,633.0,914.53,708.08
2018,2,12,11,15,951.0,76.5,1.3,9.95,647.0,912.85,705.52
2018,2,12,11,30,942.0,82.0,1.3,10.1,661.0,907.25,700.65
2018,2,12,11,45,960.0,77.5,1.25,10.25,675.5,909.08,700.33
2018,2,12,12,0,978.0,73.0,1.2,10.4,690.0,906.87,697.29
2018,2,12,12,15,978.0,73.5,1.2,10.45,692.0,891.5,686.53
2018,2,12,12,30,978.0,74.0,1.2,10.5,694.0,872.39,673.51
2018,2,12,12,45,974.5,74.5,1.25,10.6,687.5,846.88,656.79
2018,2,12,13,0,971.0,75.0,1.3,10.7,681.0,817.99,637.71
2018,2,12,13,15,966.5,74.5,1.3,10.7,666.5,784.04,614.58
2018,2,12,13,30,962.0,74.0,1.3,10.7,652.0,747.08,589.22
2018,2,12,13,45,953.5,73.0,1.3,10.7,629.0,704.17,558.43
2018,2,12,14,0,945.0,72.0,1.3,10.7,606.0,658.95,524.12
2018,2,12,14,15,934.0,71.0,1.3,10.6,576.5,610.24,486.43
2018,2,12,14,30,923.0,70.0,1.3,10.5,547.0,559.92,446.35
2018,2,12,14,45,907.0,68.0,1.35,10.4,510.5,504.83,401.59
2018,2,12,15,0,891.0,66.0,1.4,10.3,474.0,449.18,354.74
2018,2,12,15,15,869.0,63.5,1.4,10.3,432.0,390.5,303.62
2018,2,12,15,30,847.0,61.0,1.4,10.3,390.0,331.4,250.75
2018,2,12,15,45,814.0,58.5,1.35,9.75,344.0,271.09,196.57
2018,2,12,16,0,781.0,56.0,1.3,9.2,298.0,213.35,144.55
2018,2,12,16,15,731.5,52.0,1.25,8.45,249.5,154.67,94.55
2018,2,12,16,30,682.0,48.0,1.2,7.7,201.0,101.21,54.26
2018,2,12,16,45,601.0,42.0,1.2,6.95,153.0,50.61,27.36
2018,2,12,17,0,520.0,36.0,1.2,6.2,105.0,30.63,21.85
2018,2,12,17,15,367.0,27.0,1.2,5.85,65.5,21.75,12.31
2018,2,12,17,30,214.0,18.0,1.2,5.5,26.0,17.16,0.0
2018,2,12,17,45,107.0,9.0,1.2,5.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,6,45,21.5,3.0,1.0,2.0,3.0,0.0,0.0
2018,2,13,7,0,43.0,6.0,1.0,2.5,6.0,21.69,0.0
2018,2,13,7,15,212.0,19.0,0.95,3.25,36.5,124.45,0.0
2018,2,13,7,30,381.0,32.0,0.9,4.0,67.0,243.24,188.44
2018,2,13,7,45,496.0,39.0,0.9,4.8,113.0,329.43,271.75
2018,2,13,8,0,611.0,46.0,0.9,5.6,159.0,419.38,350.17
2018,2,13,8,15,672.5,50.5,0.9,6.35,208.0,488.95,408.68
2018,2,13,8,30,734.0,55.0,0.9,7.1,257.0,561.19,466.33
2018,2,13,8,45,773.5,58.5,0.9,7.85,304.5,619.49,509.92
2018,2,13,9,0,813.0,62.0,0.9,8.6,352.0,677.97,550.77
2018,2,13,9,15,842.0,64.0,0.9,9.2,396.5,726.42,583.09
2018,2,13,9,30,871.0,66.0,0.9,9.8,441.0,766.95,608.88
2018,2,13,9,45,892.5,67.5,0.9,10.4,481.0,805.51,632.76
2018,2,13,10,0,914.0,69.0,0.9,11.0,521.0,841.73,654.57
2018,2,13,10,15,926.0,70.5,0.85,11.35,553.5,867.33,668.52
2018,2,13,10,30,938.0,72.0,0.8,11.7,586.0,889.7,680.25
2018,2,13,10,45,946.5,73.5,0.7,12.1,612.0,905.64,686.5
2018,2,13,11,0,955.0,75.0,0.6,12.5,638.0,917.92,690.32
2018,2,13,11,15,960.5,75.5,0.55,12.7,656.0,922.64,690.83
2018,2,13,11,30,966.0,76.0,0.5,12.9,674.0,923.51,689.08
2018,2,13,11,45,969.0,76.0,0.45,13.1,684.0,917.78,683.25
2018,2,13,12,0,972.0,76.0,0.4,13.3,694.0,908.19,675.2
2018,2,13,12,15,972.0,76.5,0.35,13.45,696.0,892.84,663.77
2018,2,13,12,30,972.0,77.0,0.3,13.6,698.0,873.77,650.18
2018,2,13,12,45,969.5,76.5,0.25,13.75,691.0,847.98,632.38
2018,2,13,13,0,967.0,76.0,0.2,13.9,684.0,818.79,612.55
2018,2,13,13,15,962.0,76.0,0.15,13.9,669.5,785.07,590.16
2018,2,13,13,30,957.0,76.0,0.1,13.9,655.0,748.39,565.84
2018,2,13,13,45,949.5,75.0,0.1,13.95,632.5,706.21,537.3
2018,2,13,14,0,942.0,74.0,0.1,14.0,610.0,661.66,505.32
2018,2,13,14,15,931.0,73.0,0.15,13.9,580.5,612.97,470.25
2018,2,13,14,30,920.0,72.0,0.2,13.8,551.0,562.67,432.82
2018,2,13,14,45,903.5,70.0,0.25,13.65,514.5,507.36,390.38
2018,2,13,15,0,887.0,68.0,0.3,13.5,478.0,451.54,345.86
2018,2,13,15,15,865.0,65.5,0.3,13.5,436.0,392.92,296.99
2018,2,13,15,30,843.0,63.0,0.3,13.5,394.0,333.9,246.28
2018,2,13,15,45,811.0,60.0,0.35,12.95,348.0,273.43,194.14
2018,2,13,16,0,779.0,57.0,0.4,12.4,302.0,215.43,143.56
2018,2,13,16,15,730.5,53.0,0.5,11.85,253.5,156.85,94.77
2018,2,13,16,30,682.0,49.0,0.6,11.3,205.0,103.37,55.0
2018,2,13,16,45,602.5,43.5,0.7,10.7,157.0,53.09,28.41
2018,2,13,17,0,523.0,38.0,0.8,10.1,109.0,29.65,20.68
2018,2,13,17,15,370.0,28.5,0.9,9.75,68.5,23.02,13.42
2018,2,13,17,30,217.0,19.0,1.0,9.4,28.0,18.11,0.0
2018,2,13,17,45,108.5,9.5,1.05,9.1,14.0,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,4.55,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,4.8,6.0,12.81,0.0
2018,2,14,7,15,138.0,21.0,1.1,5.45,33.5,97.88,0.0
2018,2,14,7,30,257.0,36.0,1.0,6.1,61.0,191.7,149.21
2018,2,14,7,45,324.5,47.0,0.85,6.8,96.5,249.49,205.63
2018,2,14,8,0,392.0,58.0,0.7,7.5,132.0,316.35,264.18
2018,2,14,8,15,334.5,80.0,0.65,8.1,155.5,322.66,270.37
2018,2,14,8,30,277.0,102.0,0.6,8.7,179.0,313.09,262.4
2018,2,14,8,45,255.0,124.0,0.5,9.3,204.5,333.82,277.98
2018,2,14,9,0,233.0,146.0,0.4,9.9,230.0,351.78,290.15
2018,2,14,9,15,359.0,144.0,0.4,10.6,291.5,461.17,376.15
2018,2,14,9,30,485.0,142.0,0.4,11.3,353.0,565.36,453.71
2018,2,14,9,45,682.5,109.5,0.4,12.05,434.5,701.79,550.92
2018,2,14,10,0,880.0,77.0,0.4,12.8,516.0,826.44,632.32
2018,2,14,10,15,888.5,80.0,0.45,12.9,547.5,850.36,645.74
2018,2,14,10,30,897.0,83.0,0.5,13.0,579.0,871.04,658.69
2018,2,14,10,45,592.5,161.5,0.6,13.1,495.0,718.06,554.14
2018,2,14,11,0,288.0,240.0,0.7,13.2,411.0,525.89,411.77
2018,2,14,11,15,264.5,263.5,0.75,13.35,424.0,530.23,415.64
2018,2,14,11,30,241.0,287.0,0.8,13.5,437.0,520.25,407.2
2018,2,14,11,45,193.5,285.5,0.85,13.65,407.0,473.51,371.42
2018,2,14,12,0,146.0,284.0,0.9,13.8,377.0,427.04,335.73
2018,2,14,12,15,112.0,282.5,0.95,13.8,354.0,392.54,309.19
2018,2,14,12,30,78.0,281.0,1.0,13.8,331.0,348.38,274.97
2018,2,14,12,45,165.0,284.5,1.05,13.85,389.0,426.62,337.17
2018,2,14,13,0,252.0,288.0,1.1,13.9,447.0,498.56,392.25
2018,2,14,13,15,489.0,216.5,1.15,13.8,517.5,593.93,467.44
2018,2,14,13,30,726.0,145.0,1.2,13.7,588.0,668.93,525.15
2018,2,14,13,45,828.0,112.0,1.25,13.6,600.0,670.77,526.96
2018,2,14,14,0,930.0,79.0,1.3,13.5,612.0,661.95,521.08
2018,2,14,14,15,919.5,77.0,1.35,13.25,582.5,612.86,483.94
2018,2,14,14,30,909.0,75.0,1.4,13.0,553.0,562.18,444.68
2018,2,14,14,45,901.0,71.5,1.4,12.75,518.5,509.81,402.39
2018,2,14,15,0,893.0,68.0,1.4,12.5,484.0,456.14,357.5
2018,2,14,15,15,871.5,66.0,1.4,12.5,442.5,397.78,307.17
2018,2,14,15,30,850.0,64.0,1.4,12.5,401.0,338.92,255.02
2018,2,14,15,45,819.0,60.5,1.45,11.55,354.5,277.68,201.0
2018,2,14,16,0,788.0,57.0,1.5,10.6,308.0,218.82,148.53
2018,2,14,16,15,741.5,53.0,1.5,9.8,259.0,159.85,98.15
2018,2,14,16,30,695.0,49.0,1.5,9.0,210.0,105.74,56.94
2018,2,14,16,45,618.0,43.5,1.5,8.2,162.0,54.54,29.07
2018,2,14,17,0,541.0,38.0,1.5,7.4,114.0,32.28,23.32
2018,2,14,17,15,387.0,29.0,1.5,7.05,72.5,23.32,14.1
2018,2,14,17,30,233.0,20.0,1.5,6.7,31.0,16.96,0.0
2018,2,14,17,45,116.5,10.0,1.55,6.35,15.5,9.53,0.0
2018,2,14,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,6,45,53.0,5.0,1.4,3.35,5.5,0.0,0.0
2018,2,15,7,0,106.0,10.0,1.4,3.5,11.0,49.31,0.0
2018,2,15,7,15,284.0,21.0,1.45,4.0,44.5,160.24,27.03
2018,2,15,7,30,462.0,32.0,1.5,4.5,78.0,283.82,224.85
2018,2,15,7,45,563.0,38.0,1.55,5.0,125.5,359.91,299.17
2018,2,15,8,0,664.0,44.0,1.6,5.5,173.0,450.88,379.37
2018,2,15,8,15,723.0,49.0,1.6,6.1,224.0,521.79,439.6
2018,2,15,8,30,782.0,54.0,1.6,6.7,275.0,595.32,498.94
2018,2,15,8,45,821.0,56.5,1.6,7.35,324.0,654.02,542.86
2018,2,15,9,0,860.0,59.0,1.6,8.0,373.0,706.67,579.88
2018,2,15,9,15,885.5,61.5,1.65,8.6,418.5,754.42,612.65
2018,2,15,9,30,911.0,64.0,1.7,9.2,464.0,800.61,643.52
2018,2,15,9,45,931.5,65.0,1.7,9.8,505.0,838.89,667.54
2018,2,15,10,0,952.0,66.0,1.7,10.4,546.0,874.65,689.43
2018,2,15,10,15,965.0,67.0,1.65,10.8,579.5,901.23,704.5
2018,2,15,10,30,978.0,68.0,1.6,11.2,613.0,924.46,717.19
2018,2,15,10,45,988.0,68.5,1.6,11.6,640.0,940.91,725.91
2018,2,15,11,0,998.0,69.0,1.6,12.0,667.0,953.57,732.22
2018,2,15,11,15,1004.0,69.5,1.55,12.2,686.0,958.83,733.48
2018,2,15,11,30,1010.0,70.0,1.5,12.4,705.0,960.07,732.27
2018,2,15,11,45,1014.0,70.0,1.45,12.65,715.5,954.91,726.84
2018,2,15,12,0,1018.0,70.0,1.4,12.9,726.0,945.68,718.94
2018,2,15,12,15,1019.0,69.5,1.4,12.95,728.0,929.31,707.75
2018,2,15,12,30,1020.0,69.0,1.4,13.0,730.0,909.02,694.11
2018,2,15,12,45,1018.5,69.0,1.4,13.1,723.5,883.48,676.89
2018,2,15,13,0,1017.0,69.0,1.4,13.2,717.0,854.29,657.26
2018,2,15,13,15,1013.5,68.0,1.4,13.15,702.0,819.01,633.75
2018,2,15,13,30,1010.0,67.0,1.4,13.1,687.0,780.52,607.89
2018,2,15,13,45,1003.5,66.5,1.4,13.1,664.5,737.55,578.43
2018,2,15,14,0,997.0,66.0,1.4,13.1,642.0,691.95,544.35
2018,2,15,14,15,987.5,64.5,1.4,12.95,611.5,641.16,505.8
2018,2,15,14,30,978.0,63.0,1.4,12.8,581.0,588.49,464.62
2018,2,15,14,45,964.0,61.5,1.35,12.65,544.0,532.03,418.84
2018,2,15,15,0,950.0,60.0,1.3,12.5,507.0,474.66,370.83
2018,2,15,15,15,930.0,58.0,1.3,12.5,464.0,413.89,318.63
2018,2,15,15,30,910.0,56.0,1.3,12.5,421.0,353.44,265.09
2018,2,15,15,45,881.5,53.5,1.2,11.65,373.5,290.84,209.38
2018,2,15,16,0,853.0,51.0,1.1,10.8,326.0,230.12,154.93
2018,2,15,16,15,810.0,47.5,1.05,9.7,275.5,168.43,102.17
2018,2,15,16,30,767.0,44.0,1.0,8.6,225.0,108.86,56.41
2018,2,15,16,45,695.5,39.5,0.95,7.55,175.0,54.18,26.6
2018,2,15,17,0,624.0,35.0,0.9,6.5,125.0,29.17,20.68
2018,2,15,17,15,478.5,28.0,0.95,6.1,81.0,24.34,15.27
2018,2,15,17,30,333.0,21.0,1.0,5.7,37.0,17.83,0.0
2018,2,15,17,45,166.5,10.5,1.05,5.35,18.5,10.01,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,6,45,58.0,5.5,1.25,3.7,6.0,0.0,0.0
2018,2,16,7,0,116.0,11.0,1.2,3.9,12.0,54.25,0.0
2018,2,16,7,15,291.5,21.5,1.1,4.75,46.0,166.02,54.54
2018,2,16,7,30,467.0,32.0,1.0,5.6,80.0,287.43,227.92
2018,2,16,7,45,561.5,38.0,0.85,6.4,127.0,360.82,297.03
2018,2,16,8,0,656.0,44.0,0.7,7.2,174.0,448.18,371.08
2018,2,16,8,15,712.5,48.5,0.7,7.9,224.0,516.75,427.37
2018,2,16,8,30,769.0,53.0,0.7,8.6,274.0,587.76,482.62
2018,2,16,8,45,805.0,56.0,0.7,9.3,322.0,644.63,523.33
2018,2,16,9,0,841.0,59.0,0.7,10.0,370.0,701.38,561.87
2018,2,16,9,15,866.0,61.5,0.7,10.65,414.5,742.17,587.7
2018,2,16,9,30,891.0,64.0,0.7,11.3,459.0,787.55,616.23
2018,2,16,9,45,909.5,65.5,0.7,12.0,499.0,824.46,638.02
2018,2,16,10,0,928.0,67.0,0.7,12.7,539.0,858.83,657.76
2018,2,16,10,15,940.0,68.5,0.7,13.1,572.0,884.85,672.36
2018,2,16,10,30,952.0,70.0,0.7,13.5,605.0,907.55,684.79
2018,2,16,10,45,960.0,71.5,0.7,13.85,631.0,923.28,692.79
2018,2,16,11,0,968.0,73.0,0.7,14.2,657.0,935.28,698.52
2018,2,16,11,15,973.0,73.5,0.7,14.45,675.0,939.62,699.69
2018,2,16,11,30,978.0,74.0,0.7,14.7,693.0,940.05,698.6
2018,2,16,11,45,981.0,74.5,0.7,14.95,703.5,934.81,694.05
2018,2,16,12,0,984.0,75.0,0.7,15.2,714.0,925.62,687.2
2018,2,16,12,15,984.0,75.5,0.75,15.35,716.0,910.01,677.61
2018,2,16,12,30,984.0,76.0,0.8,15.5,718.0,890.62,665.67
2018,2,16,12,45,982.0,76.0,0.8,15.6,711.5,865.38,649.13
2018,2,16,13,0,980.0,76.0,0.8,15.7,705.0,836.64,630.36
2018,2,16,13,15,975.5,75.5,0.8,15.7,690.5,802.16,607.92
2018,2,16,13,30,971.0,75.0,0.8,15.7,676.0,764.64,583.33
2018,2,16,13,45,964.0,74.0,0.8,15.7,653.0,722.06,554.72
2018,2,16,14,0,957.0,73.0,0.8,15.7,630.0,677.03,522.05
2018,2,16,14,15,947.0,71.5,0.85,15.45,600.5,627.5,486.22
2018,2,16,14,30,937.0,70.0,0.9,15.2,571.0,576.23,447.76
2018,2,16,14,45,922.5,68.5,0.9,15.0,534.5,521.31,404.59
2018,2,16,15,0,908.0,67.0,0.9,14.8,498.0,465.62,359.24
2018,2,16,15,15,887.0,64.5,0.9,14.8,455.5,405.96,309.03
2018,2,16,15,30,866.0,62.0,0.9,14.8,413.0,346.82,257.68
2018,2,16,15,45,835.5,60.0,0.9,13.6,366.5,284.88,204.14
2018,2,16,16,0,805.0,58.0,0.9,12.4,320.0,226.36,152.74
2018,2,16,16,15,759.0,53.5,0.9,11.35,270.0,165.68,101.46
2018,2,16,16,30,713.0,49.0,0.9,10.3,220.0,109.8,58.87
2018,2,16,16,45,639.0,44.0,0.9,9.25,171.0,57.68,30.04
2018,2,16,17,0,565.0,39.0,0.9,8.2,122.0,32.9,23.91
2018,2,16,17,15,425.5,30.5,0.95,7.85,79.5,24.41,15.38
2018,2,16,17,30,286.0,22.0,1.0,7.5,37.0,18.63,0.0
2018,2,16,17,45,143.0,11.0,1.0,7.15,18.5,10.48,0.0
2018,2,16,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,17,6,45,63.0,5.5,1.15,6.1,6.5,0.0,0.0
2018,2,17,7,0,126.0,11.0,1.1,6.4,13.0,58.29,0.0
2018,2,17,7,15,306.0,21.5,0.95,7.05,48.5,174.45,77.51
2018,2,17,7,30,486.0,32.0,0.8,7.7,84.0,290.5,229.83
2018,2,17,7,45,577.0,38.0,0.65,8.35,131.5,370.67,302.55
2018,2,17,8,0,668.0,44.0,0.5,9.0,179.0,456.92,374.47
2018,2,17,8,15,721.5,48.5,0.45,9.65,229.0,524.29,428.38
2018,2,17,8,30,775.0,53.0,0.4,10.3,279.0,593.87,480.92
2018,2,17,8,45,809.0,56.5,0.4,10.95,327.0,650.33,520.32
2018,2,17,9,0,843.0,60.0,0.4,11.6,375.0,706.54,557.68
2018,2,17,9,15,867.5,62.0,0.35,12.45,419.5,746.45,581.0
2018,2,17,9,30,892.0,64.0,0.3,13.3,464.0,790.92,606.87
2018,2,17,9,45,909.0,66.0,0.3,14.1,503.5,827.36,627.46
2018,2,17,10,0,926.0,68.0,0.3,14.9,543.0,861.17,646.0
2018,2,17,10,15,937.5,69.0,0.3,15.3,575.5,886.14,659.47
2018,2,17,10,30,949.0,70.0,0.3,15.7,608.0,907.8,670.86
2018,2,17,10,45,956.0,71.5,0.3,16.1,633.5,922.66,677.93
2018,2,17,11,0,963.0,73.0,0.3,16.5,659.0,933.78,682.81
2018,2,17,11,15,968.0,74.0,0.3,16.75,677.0,938.71,684.31
2018,2,17,11,30,973.0,75.0,0.3,17.0,695.0,939.74,683.6
2018,2,17,11,45,976.0,75.0,0.3,17.3,705.0,933.92,678.66
2018,2,17,12,0,979.0,75.0,0.3,17.6,715.0,924.19,671.51
2018,2,17,12,15,979.5,75.0,0.3,17.75,717.0,908.46,661.14
2018,2,17,12,30,980.0,75.0,0.3,17.9,719.0,888.96,648.56
2018,2,17,12,45,978.0,75.0,0.35,18.05,712.5,863.77,633.43
2018,2,17,13,0,976.0,75.0,0.4,18.2,706.0,835.1,616.07
2018,2,17,13,15,971.0,74.5,0.45,18.1,691.0,800.32,595.16
2018,2,17,13,30,966.0,74.0,0.5,18.0,676.0,762.54,572.05
2018,2,17,13,45,958.0,73.0,0.55,17.9,653.0,719.42,544.8
2018,2,17,14,0,950.0,72.0,0.6,17.8,630.0,673.94,513.31
2018,2,17,14,15,939.5,71.0,0.65,17.5,600.0,624.87,478.52
2018,2,17,14,30,929.0,70.0,0.7,17.2,570.0,574.12,441.16
2018,2,17,14,45,913.0,68.5,0.75,16.95,533.5,518.76,398.8
2018,2,17,15,0,897.0,67.0,0.8,16.7,497.0,462.79,354.24
2018,2,17,15,15,876.0,65.0,0.8,16.7,455.0,404.1,305.31
2018,2,17,15,30,855.0,63.0,0.8,16.7,413.0,345.93,255.26
2018,2,17,15,45,825.0,60.5,0.85,15.5,366.5,284.1,202.48
2018,2,17,16,0,795.0,58.0,0.9,14.3,320.0,225.69,151.66
2018,2,17,16,15,750.5,53.5,0.9,13.2,270.5,165.69,101.18
2018,2,17,16,30,706.0,49.0,0.9,12.1,221.0,110.32,59.01
2018,2,17,16,45,633.0,43.5,0.9,11.0,172.0,57.99,29.68
2018,2,17,17,0,560.0,38.0,0.9,9.9,123.0,31.69,22.69
2018,2,17,17,15,422.5,30.0,1.0,9.45,80.5,23.75,14.84
2018,2,17,17,30,285.0,22.0,1.1,9.0,38.0,18.42,0.87
2018,2,17,17,45,142.5,11.0,1.15,8.5,19.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,6,45,41.0,6.0,1.45,6.2,6.5,0.0,0.0
2018,2,18,7,0,82.0,12.0,1.5,6.4,13.0,42.73,0.0
2018,2,18,7,15,225.5,25.5,1.65,6.65,46.5,145.02,77.0
2018,2,18,7,30,369.0,39.0,1.8,6.9,80.0,249.28,200.51
2018,2,18,7,45,472.0,47.5,1.9,7.2,127.5,332.71,277.12
2018,2,18,8,0,575.0,56.0,2.0,7.5,175.0,424.17,357.15
2018,2,18,8,15,629.5,63.5,2.1,7.7,224.0,491.89,415.26
2018,2,18,8,30,684.0,71.0,2.2,7.9,273.0,562.25,473.26
2018,2,18,8,45,492.0,99.5,2.3,8.05,257.5,482.61,407.71
2018,2,18,9,0,300.0,128.0,2.4,8.2,242.0,378.93,320.91
2018,2,18,9,15,157.0,123.0,2.45,8.35,183.0,270.42,228.56
2018,2,18,9,30,14.0,118.0,2.5,8.5,124.0,124.37,101.54
2018,2,18,9,45,62.5,140.0,2.5,8.6,171.5,194.74,162.47
2018,2,18,10,0,111.0,162.0,2.5,8.7,219.0,272.09,227.37
2018,2,18,10,15,138.5,207.0,2.5,8.8,283.0,348.39,288.91
2018,2,18,10,30,166.0,252.0,2.5,8.9,347.0,424.78,349.02
2018,2,18,10,45,251.5,249.5,2.55,8.95,400.5,508.77,416.24
2018,2,18,11,0,337.0,247.0,2.6,9.0,454.0,579.28,471.85
2018,2,18,11,15,502.0,214.0,2.6,9.05,531.5,697.98,564.53
2018,2,18,11,30,667.0,181.0,2.6,9.1,609.0,806.49,646.2
2018,2,18,11,45,814.5,136.0,2.65,9.1,666.5,872.66,693.11
2018,2,18,12,0,962.0,91.0,2.7,9.1,724.0,930.81,734.09
2018,2,18,12,15,962.5,91.0,2.7,9.15,726.0,915.13,722.08
2018,2,18,12,30,963.0,91.0,2.7,9.2,728.0,895.72,708.28
2018,2,18,12,45,961.5,90.0,2.75,9.25,721.0,869.98,690.44
2018,2,18,13,0,960.0,89.0,2.8,9.3,714.0,840.81,670.16
2018,2,18,13,15,957.0,88.0,2.85,9.2,700.0,807.21,646.94
2018,2,18,13,30,954.0,87.0,2.9,9.1,686.0,770.55,621.32
2018,2,18,13,45,845.0,116.0,2.9,9.0,633.0,694.47,563.46
2018,2,18,14,0,736.0,145.0,2.9,8.9,580.0,620.47,505.09
2018,2,18,14,15,678.5,151.0,2.9,8.7,537.0,558.07,455.72
2018,2,18,14,30,621.0,157.0,2.9,8.5,494.0,498.62,407.62
2018,2,18,14,45,628.5,143.0,2.95,8.3,465.0,455.44,371.89
2018,2,18,15,0,636.0,129.0,3.0,8.1,436.0,410.24,333.16
2018,2,18,15,15,639.0,119.0,3.0,8.1,405.0,365.2,292.91
2018,2,18,15,30,642.0,109.0,3.0,8.1,374.0,318.79,250.3
2018,2,18,15,45,399.5,117.5,2.95,7.45,276.0,219.13,170.1
2018,2,18,16,0,157.0,126.0,2.9,6.8,178.0,147.98,116.62
2018,2,18,16,15,262.0,100.0,2.85,6.45,171.5,129.59,95.59
2018,2,18,16,30,367.0,74.0,2.8,6.1,165.0,97.76,64.16
2018,2,18,16,45,322.0,63.0,2.75,5.75,130.0,61.37,40.31
2018,2,18,17,0,277.0,52.0,2.7,5.4,95.0,39.74,30.44
2018,2,18,17,15,191.5,37.5,2.7,5.15,62.0,29.19,20.01
2018,2,18,17,30,106.0,23.0,2.7,4.9,29.0,18.22,3.12
2018,2,18,17,45,53.0,11.5,2.65,4.7,14.5,10.96,0.0
2018,2,18,18,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.45,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.45,2.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.55,1.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,19,6,45,35.0,7.5,2.6,1.95,8.0,0.0,0.0
2018,2,19,7,0,70.0,15.0,2.6,2.0,16.0,41.18,0.0
2018,2,19,7,15,215.0,29.5,2.65,2.2,51.0,149.67,91.35
2018,2,19,7,30,360.0,44.0,2.7,2.4,86.0,249.86,205.84
2018,2,19,7,45,455.5,52.0,2.7,2.6,131.0,329.9,280.83
2018,2,19,8,0,551.0,60.0,2.7,2.8,176.0,416.43,358.47
2018,2,19,8,15,600.5,68.5,2.7,3.1,224.0,481.51,415.3
2018,2,19,8,30,650.0,77.0,2.7,3.4,272.0,548.85,471.66
2018,2,19,8,45,732.0,75.5,2.65,3.7,329.0,628.51,535.94
2018,2,19,9,0,814.0,74.0,2.6,4.0,386.0,707.47,595.43
2018,2,19,9,15,845.0,75.5,2.55,4.3,432.0,757.72,630.96
2018,2,19,9,30,876.0,77.0,2.5,4.6,478.0,806.61,664.79
2018,2,19,9,45,900.5,76.5,2.45,4.85,518.5,839.01,685.77
2018,2,19,10,0,925.0,76.0,2.4,5.1,559.0,875.82,709.84
2018,2,19,10,15,937.0,78.0,2.35,5.3,592.5,902.42,726.27
2018,2,19,10,30,949.0,80.0,2.3,5.5,626.0,925.68,740.3
2018,2,19,10,45,957.5,80.5,2.25,5.75,652.0,940.54,748.21
2018,2,19,11,0,966.0,81.0,2.2,6.0,678.0,951.69,753.66
2018,2,19,11,15,971.0,82.0,2.15,6.1,696.0,956.52,755.21
2018,2,19,11,30,976.0,83.0,2.1,6.2,714.0,957.42,754.22
2018,2,19,11,45,977.0,83.5,2.1,6.3,723.5,950.28,748.42
2018,2,19,12,0,978.0,84.0,2.1,6.4,733.0,939.25,740.15
2018,2,19,12,15,977.5,84.5,2.15,6.35,734.5,923.08,729.4
2018,2,19,12,30,977.0,85.0,2.2,6.3,736.0,903.16,716.1
2018,2,19,12,45,973.0,85.5,2.2,6.3,728.5,876.76,697.63
2018,2,19,13,0,969.0,86.0,2.2,6.3,721.0,846.99,676.78
2018,2,19,13,15,963.5,85.5,2.25,6.25,706.0,811.78,652.5
2018,2,19,13,30,958.0,85.0,2.3,6.2,691.0,773.63,625.88
2018,2,19,13,45,950.0,84.5,2.3,6.15,668.0,731.05,595.02
2018,2,19,14,0,942.0,84.0,2.3,6.1,645.0,686.1,559.98
2018,2,19,14,15,890.5,91.5,2.3,6.0,601.5,623.27,510.08
2018,2,19,14,30,839.0,99.0,2.3,5.9,558.0,560.23,459.01
2018,2,19,14,45,773.0,106.0,2.3,5.8,508.0,491.43,402.24
2018,2,19,15,0,707.0,113.0,2.3,5.7,458.0,427.28,348.02
2018,2,19,15,15,645.0,115.0,2.3,5.7,409.0,364.9,294.18
2018,2,19,15,30,583.0,117.0,2.3,5.7,360.0,307.87,244.09
2018,2,19,15,45,538.5,108.0,2.2,5.35,313.0,251.29,193.94
2018,2,19,16,0,494.0,99.0,2.1,5.0,266.0,197.61,146.36
2018,2,19,16,15,478.0,85.0,2.0,4.6,226.5,150.54,104.38
2018,2,19,16,30,462.0,71.0,1.9,4.2,187.0,106.16,67.66
2018,2,19,16,45,483.0,57.5,1.8,3.8,155.5,64.16,38.76
2018,2,19,17,0,504.0,44.0,1.7,3.4,124.0,33.95,25.47
2018,2,19,17,15,369.5,34.0,1.65,3.0,81.5,27.11,18.5
2018,2,19,17,30,235.0,24.0,1.6,2.6,39.0,20.01,5.94
2018,2,19,17,45,117.5,12.0,1.6,2.2,19.5,11.44,0.0
2018,2,19,18,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,6,45,84.5,7.5,0.9,0.7,9.5,0.0,0.0
2018,2,20,7,0,169.0,15.0,0.8,1.0,19.0,79.61,0.0
2018,2,20,7,15,340.5,24.5,0.75,1.7,57.5,199.36,132.29
2018,2,20,7,30,512.0,34.0,0.7,2.4,96.0,309.87,253.16
2018,2,20,7,45,598.0,40.5,0.65,3.05,145.0,389.69,325.31
2018,2,20,8,0,684.0,47.0,0.6,3.7,194.0,475.46,398.06
2018,2,20,8,15,734.0,51.5,0.6,4.25,244.5,541.95,452.38
2018,2,20,8,30,784.0,56.0,0.6,4.8,295.0,610.31,505.42
2018,2,20,8,45,817.0,59.0,0.65,5.35,343.5,666.18,545.55
2018,2,20,9,0,850.0,62.0,0.7,5.9,392.0,721.67,584.12
2018,2,20,9,15,826.5,74.0,0.7,6.2,424.5,744.16,597.48
2018,2,20,9,30,803.0,86.0,0.7,6.5,457.0,761.89,607.66
2018,2,20,9,45,580.5,149.0,0.75,6.85,429.0,670.02,538.67
2018,2,20,10,0,358.0,212.0,0.8,7.2,401.0,553.15,446.79
2018,2,20,10,15,386.5,219.5,0.85,7.45,434.5,589.88,475.34
2018,2,20,10,30,415.0,227.0,0.9,7.7,468.0,639.25,510.77
2018,2,20,10,45,618.5,173.5,0.95,7.9,549.5,764.49,605.13
2018,2,20,11,0,822.0,120.0,1.0,8.1,631.0,880.18,683.93
2018,2,20,11,15,892.5,102.0,1.05,8.25,671.0,920.61,709.6
2018,2,20,11,30,963.0,84.0,1.1,8.4,711.0,949.96,728.73
2018,2,20,11,45,965.0,84.0,1.15,8.55,720.5,943.17,723.73
2018,2,20,12,0,967.0,84.0,1.2,8.7,730.0,932.52,716.77
2018,2,20,12,15,967.5,84.5,1.2,8.7,732.0,917.33,706.42
2018,2,20,12,30,968.0,85.0,1.2,8.7,734.0,898.37,693.68
2018,2,20,12,45,966.0,84.0,1.25,8.75,726.5,872.07,676.64
2018,2,20,13,0,964.0,83.0,1.3,8.8,719.0,842.34,657.21
2018,2,20,13,15,959.0,82.5,1.35,8.7,704.0,807.62,634.49
2018,2,20,13,30,954.0,82.0,1.4,8.6,689.0,769.94,609.44
2018,2,20,13,45,814.5,116.5,1.4,8.55,622.5,678.48,542.21
2018,2,20,14,0,675.0,151.0,1.4,8.5,556.0,591.25,475.33
2018,2,20,14,15,407.0,174.0,1.45,8.3,415.0,420.75,342.46
2018,2,20,14,30,139.0,197.0,1.5,8.1,274.0,267.16,218.32
2018,2,20,14,45,171.0,188.0,1.55,7.9,276.5,265.64,217.84
2018,2,20,15,0,203.0,179.0,1.6,7.7,279.0,262.96,215.12
2018,2,20,15,15,365.5,152.5,1.6,7.7,313.5,290.29,234.62
2018,2,20,15,30,528.0,126.0,1.6,7.7,348.0,296.88,234.0
2018,2,20,15,45,378.0,130.0,1.6,7.05,280.0,225.76,175.88
2018,2,20,16,0,228.0,134.0,1.6,6.4,212.0,170.74,133.06
2018,2,20,16,15,126.0,113.0,1.55,5.75,155.0,120.47,93.91
2018,2,20,16,30,24.0,92.0,1.5,5.1,98.0,83.74,67.0
2018,2,20,16,45,14.0,70.5,1.45,4.5,74.0,63.6,50.02
2018,2,20,17,0,4.0,49.0,1.4,3.9,50.0,44.23,34.84
2018,2,20,17,15,10.5,32.5,1.4,3.6,33.5,29.32,20.52
2018,2,20,17,30,17.0,16.0,1.4,3.3,17.0,14.38,3.67
2018,2,20,17,45,17.0,9.5,1.4,2.95,9.5,9.05,0.0
2018,2,20,18,0,17.0,3.0,1.4,2.6,2.0,0.0,0.0
2018,2,20,18,15,8.5,1.5,1.35,2.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.5,2.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,2.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,1.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,6,45,3.0,5.0,0.8,1.85,5.0,0.0,0.0
2018,2,21,7,0,6.0,10.0,0.8,2.0,10.0,11.87,0.0
2018,2,21,7,15,39.5,27.5,0.8,2.6,32.0,56.45,36.41
2018,2,21,7,30,73.0,45.0,0.8,3.2,54.0,96.67,77.66
2018,2,21,7,45,252.5,56.0,0.8,3.75,108.0,226.48,191.68
2018,2,21,8,0,432.0,67.0,0.8,4.3,162.0,357.56,303.86
2018,2,21,8,15,593.0,63.0,0.8,4.7,227.0,473.63,399.98
2018,2,21,8,30,754.0,59.0,0.8,5.1,292.0,596.19,497.02
2018,2,21,8,45,789.0,62.0,0.8,5.45,340.0,652.54,537.09
2018,2,21,9,0,824.0,65.0,0.8,5.8,388.0,708.7,576.21
2018,2,21,9,15,850.5,67.0,0.75,6.05,433.0,756.41,607.44
2018,2,21,9,30,877.0,69.0,0.7,6.3,478.0,795.81,631.94
2018,2,21,9,45,897.5,69.5,0.65,6.55,518.0,833.09,654.47
2018,2,21,10,0,918.0,70.0,0.6,6.8,558.0,867.93,674.88
2018,2,21,10,15,930.5,71.5,0.55,7.15,591.5,894.37,689.01
2018,2,21,10,30,943.0,73.0,0.5,7.5,625.0,917.52,700.9
2018,2,21,10,45,950.5,74.5,0.45,7.9,651.0,932.77,707.38
2018,2,21,11,0,958.0,76.0,0.4,8.3,677.0,944.28,711.57
2018,2,21,11,15,963.5,77.0,0.35,8.6,695.5,949.59,712.13
2018,2,21,11,30,969.0,78.0,0.3,8.9,714.0,950.98,710.42
2018,2,21,11,45,915.5,95.5,0.25,9.25,703.5,915.77,684.98
2018,2,21,12,0,862.0,113.0,0.2,9.6,693.0,883.89,662.53
2018,2,21,12,15,859.0,115.0,0.3,9.75,694.0,868.27,654.13
2018,2,21,12,30,856.0,117.0,0.4,9.9,695.0,849.34,643.37
2018,2,21,12,45,796.5,137.5,0.5,10.1,671.5,801.39,612.81
2018,2,21,13,0,737.0,158.0,0.6,10.3,648.0,756.07,583.8
2018,2,21,13,15,847.0,119.5,0.7,10.25,671.5,770.05,596.4
2018,2,21,13,30,957.0,81.0,0.8,10.2,695.0,773.33,600.73
2018,2,21,13,45,891.5,98.0,0.9,10.2,654.5,713.02,559.35
2018,2,21,14,0,826.0,115.0,1.0,10.2,614.0,651.05,514.39
2018,2,21,14,15,756.5,128.0,1.0,10.05,568.5,585.48,464.84
2018,2,21,14,30,687.0,141.0,1.0,9.9,523.0,522.78,416.34
2018,2,21,14,45,654.0,138.0,1.05,9.75,483.0,466.97,372.54
2018,2,21,15,0,621.0,135.0,1.1,9.6,443.0,412.94,328.73
2018,2,21,15,15,719.0,104.5,1.1,9.6,432.5,386.16,303.4
2018,2,21,15,30,817.0,74.0,1.1,9.6,422.0,349.2,267.23
2018,2,21,15,45,793.0,70.5,1.1,8.95,377.5,290.79,215.07
2018,2,21,16,0,769.0,67.0,1.1,8.3,333.0,234.04,163.81
2018,2,21,16,15,715.0,64.0,1.1,7.5,282.5,174.83,112.98
2018,2,21,16,30,661.0,61.0,1.1,6.7,232.0,118.68,68.83
2018,2,21,16,45,584.5,54.5,1.1,5.95,182.0,66.94,37.43
2018,2,21,17,0,508.0,48.0,1.1,5.2,132.0,37.22,28.35
2018,2,21,17,15,395.0,37.5,1.1,4.85,89.5,30.09,21.2
2018,2,21,17,30,282.0,27.0,1.1,4.5,47.0,22.67,10.2
2018,2,21,17,45,150.5,15.0,1.15,4.15,24.5,14.3,0.0
2018,2,21,18,0,19.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.2,3.65,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
