Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,995.0,79.0,0.5,9.9,784.0,1004.77,743.62
2018,3,4,11,45,996.5,79.5,0.55,10.1,793.5,997.37,739.11
2018,3,4,12,0,998.0,80.0,0.6,10.3,803.0,985.92,732.22
2018,3,4,12,15,997.0,80.0,0.6,10.35,803.5,967.72,720.38
2018,3,4,12,30,996.0,80.0,0.6,10.4,804.0,945.68,706.23
2018,3,4,12,45,992.0,81.5,0.65,10.5,796.5,919.04,690.11
2018,3,4,13,0,988.0,83.0,0.7,10.6,789.0,888.9,671.63
2018,3,4,13,15,984.0,82.5,0.7,10.6,773.5,853.28,648.64
2018,3,4,13,30,980.0,82.0,0.7,10.6,758.0,814.53,623.44
2018,3,4,13,45,973.5,80.5,0.75,10.55,734.0,770.04,594.96
2018,3,4,14,0,967.0,79.0,0.8,10.5,710.0,723.03,563.52
2018,3,4,14,15,957.0,78.5,0.8,10.4,679.0,672.58,526.5
2018,3,4,14,30,947.0,78.0,0.8,10.3,648.0,620.37,487.01
2018,3,4,14,45,933.5,76.0,0.8,10.15,610.0,563.34,442.7
2018,3,4,15,0,920.0,74.0,0.8,10.0,572.0,505.46,396.1
2018,3,4,15,15,901.5,72.0,0.8,10.0,528.0,444.94,345.55
2018,3,4,15,30,883.0,70.0,0.8,10.0,484.0,384.67,293.44
2018,3,4,15,45,856.5,67.5,0.9,9.5,435.5,320.07,237.32
2018,3,4,16,0,830.0,65.0,1.0,9.0,387.0,258.95,182.75
2018,3,4,16,15,791.0,61.5,1.05,8.2,335.0,196.85,128.38
2018,3,4,16,30,752.0,58.0,1.1,7.4,283.0,138.77,80.77
2018,3,4,16,45,691.5,53.5,1.1,6.65,230.5,82.92,44.11
2018,3,4,17,0,631.0,49.0,1.1,5.9,178.0,39.68,30.82
2018,3,4,17,15,530.0,41.5,1.1,5.45,129.0,31.84,23.35
2018,3,4,17,30,429.0,34.0,1.1,5.0,80.0,27.41,18.48
2018,3,4,17,45,261.5,22.0,1.15,4.6,45.5,18.31,2.07
2018,3,4,18,0,94.0,10.0,1.2,4.2,11.0,9.53,0.0
2018,3,4,18,15,47.0,5.0,1.2,4.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,5,6,15,14.5,2.0,1.4,-0.45,1.5,0.0,0.0
2018,3,5,6,30,29.0,4.0,1.4,0.4,3.0,0.0,0.0
2018,3,5,6,45,204.5,17.0,1.4,1.2,32.0,91.88,0.0
2018,3,5,7,0,380.0,30.0,1.4,2.0,61.0,218.43,160.07
2018,3,5,7,15,499.5,37.5,1.35,2.6,109.0,306.98,253.25
2018,3,5,7,30,619.0,45.0,1.3,3.2,157.0,399.4,336.28
2018,3,5,7,45,685.5,50.5,1.3,3.85,210.5,475.33,402.24
2018,3,5,8,0,752.0,56.0,1.3,4.5,264.0,555.38,468.15
2018,3,5,8,15,793.0,59.5,1.25,5.3,316.5,619.7,517.81
2018,3,5,8,30,834.0,63.0,1.2,6.1,369.0,684.92,563.92
2018,3,5,8,45,863.0,65.5,1.2,6.85,419.5,740.4,601.34
2018,3,5,9,0,892.0,68.0,1.2,7.6,470.0,788.49,632.26
2018,3,5,9,15,913.0,69.5,1.15,8.2,516.0,833.83,660.08
2018,3,5,9,30,934.0,71.0,1.1,8.8,562.0,877.13,685.74
2018,3,5,9,45,949.5,72.5,1.05,9.35,602.5,913.3,706.02
2018,3,5,10,0,965.0,74.0,1.0,9.9,643.0,946.52,723.98
2018,3,5,10,15,975.0,75.0,0.9,10.3,676.5,970.96,735.24
2018,3,5,10,30,985.0,76.0,0.8,10.7,710.0,991.81,744.01
2018,3,5,10,45,991.5,76.5,0.7,11.1,735.5,1005.07,747.76
2018,3,5,11,0,998.0,77.0,0.6,11.5,761.0,1014.39,749.08
2018,3,5,11,15,1001.0,78.0,0.55,11.8,778.0,1017.01,747.76
2018,3,5,11,30,1004.0,79.0,0.5,12.1,795.0,1015.53,744.11
2018,3,5,11,45,1005.5,79.5,0.5,12.35,804.5,1007.99,738.22
2018,3,5,12,0,1007.0,80.0,0.5,12.6,814.0,996.37,730.03
2018,3,5,12,15,1008.5,79.0,0.45,12.8,815.0,979.02,717.37
2018,3,5,12,30,1010.0,78.0,0.4,13.0,816.0,957.72,702.44
2018,3,5,12,45,1008.5,77.5,0.35,13.2,808.5,930.58,683.98
2018,3,5,13,0,1007.0,77.0,0.3,13.4,801.0,899.79,663.37
2018,3,5,13,15,1003.0,76.0,0.3,13.45,785.0,863.02,640.27
2018,3,5,13,30,999.0,75.0,0.3,13.5,769.0,823.08,614.99
2018,3,5,13,45,992.5,74.5,0.3,13.55,745.0,778.91,586.67
2018,3,5,14,0,986.0,74.0,0.3,13.6,721.0,732.14,555.88
2018,3,5,14,15,976.0,73.0,0.3,13.55,689.5,680.32,519.08
2018,3,5,14,30,966.0,72.0,0.3,13.5,658.0,626.69,479.84
2018,3,5,14,45,952.5,70.5,0.3,13.4,619.5,569.21,436.5
2018,3,5,15,0,939.0,69.0,0.3,13.3,581.0,510.83,390.86
2018,3,5,15,15,921.5,67.5,0.3,13.3,537.0,450.17,341.61
2018,3,5,15,30,904.0,66.0,0.3,13.3,493.0,389.62,290.63
2018,3,5,15,45,878.0,63.0,0.3,12.85,443.5,325.5,235.89
2018,3,5,16,0,852.0,60.0,0.3,12.4,394.0,263.09,181.41
2018,3,5,16,15,813.5,57.5,0.4,11.6,342.0,198.16,126.13
2018,3,5,16,30,775.0,55.0,0.5,10.8,290.0,139.61,79.07
2018,3,5,16,45,564.5,62.0,0.6,10.0,216.5,80.7,45.45
2018,3,5,17,0,354.0,69.0,0.7,9.2,143.0,51.59,41.17
2018,3,5,17,15,266.0,53.5,0.75,8.6,100.5,40.78,31.09
2018,3,5,17,30,178.0,38.0,0.8,8.0,58.0,29.52,20.19
2018,3,5,17,45,115.5,23.0,0.85,7.4,33.5,18.2,3.75
2018,3,5,18,0,53.0,8.0,0.9,6.8,9.0,7.63,0.0
2018,3,5,18,15,26.5,4.0,0.9,6.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,6,6,15,10.5,2.0,1.1,3.05,2.0,0.0,0.0
2018,3,6,6,30,21.0,4.0,1.1,3.8,4.0,0.0,0.0
2018,3,6,6,45,56.5,18.0,1.1,4.55,22.0,38.22,0.0
2018,3,6,7,0,92.0,32.0,1.1,5.3,40.0,92.91,67.52
2018,3,6,7,15,183.0,46.5,1.05,5.95,76.0,165.96,135.69
2018,3,6,7,30,274.0,61.0,1.0,6.6,112.0,239.83,201.18
2018,3,6,7,45,281.0,82.0,0.95,7.25,148.0,282.02,237.96
2018,3,6,8,0,288.0,103.0,0.9,7.9,184.0,312.79,263.87
2018,3,6,8,15,441.0,101.5,0.85,8.65,252.5,435.77,364.25
2018,3,6,8,30,594.0,100.0,0.8,9.4,321.0,564.99,463.67
2018,3,6,8,45,737.5,84.0,0.75,10.15,395.0,675.3,542.6
2018,3,6,9,0,881.0,68.0,0.7,10.9,469.0,782.49,614.01
2018,3,6,9,15,828.0,87.5,0.7,11.5,493.5,796.3,618.89
2018,3,6,9,30,775.0,107.0,0.7,12.1,518.0,800.79,618.7
2018,3,6,9,45,829.5,100.5,0.7,12.7,569.0,853.47,651.66
2018,3,6,10,0,884.0,94.0,0.7,13.3,620.0,909.3,685.24
2018,3,6,10,15,927.5,85.5,0.7,13.7,663.5,943.53,704.43
2018,3,6,10,30,971.0,77.0,0.7,14.1,707.0,982.92,727.08
2018,3,6,10,45,978.0,78.5,0.75,14.55,733.0,997.68,734.68
2018,3,6,11,0,985.0,80.0,0.8,15.0,759.0,1008.52,740.3
2018,3,6,11,15,989.5,80.0,0.75,15.25,776.5,1011.28,739.29
2018,3,6,11,30,994.0,80.0,0.7,15.5,794.0,1009.99,735.99
2018,3,6,11,45,996.0,80.5,0.7,15.75,803.5,1002.91,730.42
2018,3,6,12,0,998.0,81.0,0.7,16.0,813.0,991.78,722.54
2018,3,6,12,15,997.5,81.5,0.7,16.1,814.0,974.42,711.32
2018,3,6,12,30,997.0,82.0,0.7,16.2,815.0,953.19,697.82
2018,3,6,12,45,905.0,117.0,0.7,16.3,777.5,888.49,656.27
2018,3,6,13,0,813.0,152.0,0.7,16.4,740.0,828.86,618.02
2018,3,6,13,15,780.0,159.5,0.7,16.4,714.5,785.48,590.25
2018,3,6,13,30,747.0,167.0,0.7,16.4,689.0,738.36,558.17
2018,3,6,13,45,732.0,165.0,0.7,16.35,663.0,694.0,527.63
2018,3,6,14,0,717.0,163.0,0.7,16.3,637.0,648.54,495.6
2018,3,6,14,15,745.5,143.0,0.7,16.2,616.0,611.39,469.44
2018,3,6,14,30,774.0,123.0,0.7,16.1,595.0,570.11,439.17
2018,3,6,14,45,740.5,123.5,0.65,15.95,553.5,511.66,394.43
2018,3,6,15,0,707.0,124.0,0.6,15.8,512.0,455.09,350.05
2018,3,6,15,15,680.5,118.0,0.6,15.8,468.0,397.26,303.68
2018,3,6,15,30,654.0,112.0,0.6,15.8,424.0,341.16,257.31
2018,3,6,15,45,677.0,94.5,0.65,15.25,389.0,291.39,214.16
2018,3,6,16,0,700.0,77.0,0.7,14.7,354.0,238.38,166.76
2018,3,6,16,15,669.5,71.5,0.8,13.7,308.0,183.22,119.65
2018,3,6,16,30,639.0,66.0,0.9,12.7,262.0,131.2,77.62
2018,3,6,16,45,513.5,65.5,1.0,11.75,204.5,81.32,47.18
2018,3,6,17,0,388.0,65.0,1.1,10.8,147.0,48.44,38.1
2018,3,6,17,15,323.0,51.5,1.15,10.3,107.0,39.18,29.47
2018,3,6,17,30,258.0,38.0,1.2,9.8,67.0,29.52,20.11
2018,3,6,17,45,159.5,23.5,1.25,9.3,38.5,18.58,5.29
2018,3,6,18,0,61.0,9.0,1.3,8.8,10.0,8.58,0.0
2018,3,6,18,15,30.5,4.5,1.25,8.7,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,6.55,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,0.9,6.6,6.0,5.72,0.0
2018,3,7,7,0,0.0,11.0,0.8,6.6,11.0,10.19,2.61
2018,3,7,7,15,0.0,16.5,0.8,7.2,16.5,15.29,7.55
2018,3,7,7,30,0.0,22.0,0.8,7.8,22.0,20.39,12.2
2018,3,7,7,45,0.0,31.0,0.8,8.4,31.0,28.76,19.62
2018,3,7,8,0,0.0,40.0,0.8,9.0,40.0,37.14,26.91
2018,3,7,8,15,0.0,61.5,0.8,9.65,61.5,57.19,44.17
2018,3,7,8,30,0.0,83.0,0.8,10.3,83.0,78.22,61.9
2018,3,7,8,45,11.5,111.5,0.8,10.95,117.0,115.82,93.65
2018,3,7,9,0,23.0,140.0,0.8,11.6,151.0,162.75,132.3
2018,3,7,9,15,27.0,171.0,0.85,12.2,185.0,200.61,162.36
2018,3,7,9,30,31.0,202.0,0.9,12.8,219.0,238.59,191.92
2018,3,7,9,45,51.0,230.5,0.95,13.4,260.5,287.5,230.12
2018,3,7,10,0,71.0,259.0,1.0,14.0,302.0,336.95,267.83
2018,3,7,10,15,243.0,258.5,1.05,14.3,415.5,518.27,408.85
2018,3,7,10,30,415.0,258.0,1.1,14.6,529.0,689.05,533.47
2018,3,7,10,45,693.0,167.5,1.1,14.95,640.5,852.14,648.23
2018,3,7,11,0,971.0,77.0,1.1,15.3,752.0,994.56,738.6
2018,3,7,11,15,976.5,77.5,1.15,15.45,770.0,998.82,739.03
2018,3,7,11,30,982.0,78.0,1.2,15.6,788.0,999.07,739.03
2018,3,7,11,45,985.0,78.5,1.2,15.75,798.0,992.96,734.23
2018,3,7,12,0,988.0,79.0,1.2,15.9,808.0,982.83,727.07
2018,3,7,12,15,990.0,78.5,1.2,15.9,810.0,966.68,716.6
2018,3,7,12,30,992.0,78.0,1.2,15.9,812.0,946.61,703.75
2018,3,7,12,45,992.0,76.5,1.2,15.95,804.5,919.91,686.53
2018,3,7,13,0,992.0,75.0,1.2,16.0,797.0,889.58,666.96
2018,3,7,13,15,988.5,74.5,1.2,15.9,781.5,854.07,644.26
2018,3,7,13,30,985.0,74.0,1.2,15.8,766.0,815.39,619.3
2018,3,7,13,45,979.5,72.5,1.2,15.7,742.5,771.25,590.35
2018,3,7,14,0,974.0,71.0,1.2,15.6,719.0,724.5,559.15
2018,3,7,14,15,965.0,70.5,1.2,15.35,688.0,674.21,522.72
2018,3,7,14,30,956.0,70.0,1.2,15.1,657.0,622.05,483.75
2018,3,7,14,45,943.0,68.5,1.2,14.9,619.0,565.19,439.86
2018,3,7,15,0,930.0,67.0,1.2,14.7,581.0,507.4,393.67
2018,3,7,15,15,913.0,65.0,1.2,14.7,537.5,446.82,343.37
2018,3,7,15,30,896.0,63.0,1.2,14.7,494.0,386.34,291.42
2018,3,7,15,45,870.5,61.0,1.1,13.8,445.0,323.66,236.98
2018,3,7,16,0,845.0,59.0,1.0,12.9,396.0,262.62,182.9
2018,3,7,16,15,765.5,61.0,0.95,12.05,336.0,194.46,125.73
2018,3,7,16,30,686.0,63.0,0.9,11.2,276.0,137.8,81.47
2018,3,7,16,45,649.0,56.0,0.85,10.4,228.5,84.82,45.64
2018,3,7,17,0,612.0,49.0,0.8,9.6,181.0,35.7,26.81
2018,3,7,17,15,501.5,41.5,0.85,9.05,130.5,31.3,22.61
2018,3,7,17,30,391.0,34.0,0.9,8.5,80.0,26.8,17.96
2018,3,7,17,45,269.0,23.5,0.9,7.95,48.0,19.27,6.93
2018,3,7,18,0,147.0,13.0,0.9,7.4,16.0,12.39,0.0
2018,3,7,18,15,73.5,6.5,0.9,7.3,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,8,6,15,1.0,2.0,0.8,8.0,2.0,0.0,0.0
2018,3,8,6,30,2.0,4.0,0.7,8.5,4.0,4.47,0.0
2018,3,8,6,45,20.5,17.5,0.6,9.0,19.5,30.28,0.0
2018,3,8,7,0,39.0,31.0,0.5,9.5,35.0,58.67,41.83
2018,3,8,7,15,80.0,47.5,0.45,10.05,61.5,98.79,78.4
2018,3,8,7,30,121.0,64.0,0.4,10.6,88.0,151.68,124.55
2018,3,8,7,45,121.5,86.5,0.4,11.2,116.5,174.71,144.49
2018,3,8,8,0,122.0,109.0,0.4,11.8,145.0,205.95,170.32
2018,3,8,8,15,170.5,129.5,0.4,12.15,189.5,266.46,220.02
2018,3,8,8,30,219.0,150.0,0.4,12.5,234.0,342.17,279.79
2018,3,8,8,45,213.0,172.0,0.45,12.85,262.0,358.1,290.72
2018,3,8,9,0,207.0,194.0,0.5,13.2,290.0,384.47,309.78
2018,3,8,9,15,249.5,212.5,0.5,13.5,339.5,458.36,365.02
2018,3,8,9,30,292.0,231.0,0.5,13.8,389.0,520.81,409.91
2018,3,8,9,45,302.0,248.5,0.55,14.1,422.0,554.63,432.86
2018,3,8,10,0,312.0,266.0,0.6,14.4,455.0,587.49,455.18
2018,3,8,10,15,507.0,217.0,0.6,14.65,542.5,724.77,555.03
2018,3,8,10,30,702.0,168.0,0.6,14.9,630.0,858.99,644.98
2018,3,8,10,45,631.0,200.5,0.65,15.15,627.5,832.37,624.55
2018,3,8,11,0,560.0,233.0,0.7,15.4,625.0,797.57,599.25
2018,3,8,11,15,620.0,219.0,0.7,15.65,662.5,839.66,627.94
2018,3,8,11,30,680.0,205.0,0.7,15.9,700.0,875.28,650.43
2018,3,8,11,45,826.5,144.5,0.75,16.2,753.5,930.68,685.83
2018,3,8,12,0,973.0,84.0,0.8,16.5,807.0,977.15,714.79
2018,3,8,12,15,975.0,83.5,0.8,16.55,808.5,961.13,703.6
2018,3,8,12,30,977.0,83.0,0.8,16.6,810.0,941.24,690.99
2018,3,8,12,45,976.5,82.0,0.8,16.65,803.0,914.92,674.33
2018,3,8,13,0,976.0,81.0,0.8,16.7,796.0,885.02,655.42
2018,3,8,13,15,974.0,80.0,0.8,16.6,781.0,850.51,633.8
2018,3,8,13,30,972.0,79.0,0.8,16.5,766.0,812.79,609.94
2018,3,8,13,45,945.5,85.0,0.8,16.45,736.0,761.96,576.85
2018,3,8,14,0,919.0,91.0,0.8,16.4,706.0,710.06,541.83
2018,3,8,14,15,885.5,97.5,0.8,16.2,668.5,653.63,501.41
2018,3,8,14,30,852.0,104.0,0.8,16.0,631.0,598.41,460.71
2018,3,8,14,45,885.0,88.0,0.75,15.8,607.0,555.43,427.61
2018,3,8,15,0,918.0,72.0,0.7,15.6,583.0,507.98,389.48
2018,3,8,15,15,733.0,109.5,0.7,15.6,497.5,412.78,315.38
2018,3,8,15,30,548.0,147.0,0.7,15.6,412.0,334.85,254.56
2018,3,8,15,45,540.5,130.0,0.65,14.9,370.0,282.44,210.86
2018,3,8,16,0,533.0,113.0,0.6,14.2,328.0,231.8,167.4
2018,3,8,16,15,579.0,94.0,0.6,13.45,299.5,188.11,127.39
2018,3,8,16,30,625.0,75.0,0.6,12.7,271.0,138.68,84.22
2018,3,8,16,45,505.5,70.5,0.55,11.95,211.0,86.18,51.08
2018,3,8,17,0,386.0,66.0,0.5,11.2,151.0,48.99,38.58
2018,3,8,17,15,299.0,54.0,0.5,10.45,109.0,40.94,31.13
2018,3,8,17,30,212.0,42.0,0.5,9.7,67.0,32.55,22.99
2018,3,8,17,45,147.5,27.0,0.5,9.0,40.5,21.35,9.24
2018,3,8,18,0,83.0,12.0,0.5,8.3,14.0,11.44,0.0
2018,3,8,18,15,41.5,6.0,0.55,8.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,9,6,15,11.0,3.0,0.85,5.85,3.0,0.0,0.0
2018,3,9,6,30,22.0,6.0,0.8,6.3,6.0,12.96,0.0
2018,3,9,6,45,141.0,21.5,0.7,6.75,34.5,92.49,8.3
2018,3,9,7,0,260.0,37.0,0.6,7.2,63.0,181.25,140.63
2018,3,9,7,15,446.0,41.0,0.6,7.65,117.5,290.67,237.47
2018,3,9,7,30,632.0,45.0,0.6,8.1,172.0,414.58,341.88
2018,3,9,7,45,662.5,52.5,0.65,8.55,219.0,472.66,390.66
2018,3,9,8,0,693.0,60.0,0.7,9.0,266.0,531.82,438.24
2018,3,9,8,15,510.0,102.0,0.7,9.55,268.5,486.64,400.34
2018,3,9,8,30,327.0,144.0,0.7,10.1,271.0,412.68,339.39
2018,3,9,8,45,312.5,169.0,0.75,10.6,302.5,442.35,361.61
2018,3,9,9,0,298.0,194.0,0.8,11.1,334.0,469.59,380.4
2018,3,9,9,15,316.0,210.5,0.75,11.5,371.5,511.0,409.78
2018,3,9,9,30,334.0,227.0,0.7,11.9,409.0,552.18,438.07
2018,3,9,9,45,499.5,196.0,0.65,12.35,490.0,680.73,532.12
2018,3,9,10,0,665.0,165.0,0.6,12.8,571.0,807.67,618.16
2018,3,9,10,15,603.0,193.0,0.6,13.05,575.5,790.99,602.67
2018,3,9,10,30,541.0,221.0,0.6,13.3,580.0,765.88,582.65
2018,3,9,10,45,449.0,256.0,0.6,13.6,561.0,721.37,548.46
2018,3,9,11,0,357.0,291.0,0.6,13.9,542.0,660.24,503.03
2018,3,9,11,15,403.0,293.0,0.65,14.0,583.0,702.39,533.98
2018,3,9,11,30,449.0,295.0,0.7,14.1,624.0,754.69,569.89
2018,3,9,11,45,494.5,283.5,0.75,14.15,650.0,777.22,585.88
2018,3,9,12,0,540.0,272.0,0.8,14.2,676.0,796.64,600.13
2018,3,9,12,15,582.5,257.5,0.8,14.25,693.5,806.7,607.33
2018,3,9,12,30,625.0,243.0,0.8,14.3,711.0,815.68,613.83
2018,3,9,12,45,611.0,245.0,0.8,14.3,699.0,784.44,592.18
2018,3,9,13,0,597.0,247.0,0.8,14.3,687.0,754.25,571.54
2018,3,9,13,15,578.0,246.5,0.8,14.2,665.5,716.15,545.4
2018,3,9,13,30,559.0,246.0,0.8,14.1,644.0,677.23,518.4
2018,3,9,13,45,544.5,241.0,0.8,14.0,618.5,636.55,489.88
2018,3,9,14,0,530.0,236.0,0.8,13.9,593.0,595.37,460.46
2018,3,9,14,15,518.5,228.0,0.8,13.75,564.5,552.92,429.67
2018,3,9,14,30,507.0,220.0,0.8,13.6,536.0,510.21,397.95
2018,3,9,14,45,440.5,223.5,0.8,13.4,486.5,449.18,351.5
2018,3,9,15,0,374.0,227.0,0.8,13.2,437.0,391.67,307.14
2018,3,9,15,15,439.0,190.5,0.8,13.2,418.5,363.42,283.83
2018,3,9,15,30,504.0,154.0,0.8,13.2,400.0,325.75,251.19
2018,3,9,15,45,534.5,131.5,0.8,12.55,369.5,282.49,213.41
2018,3,9,16,0,565.0,109.0,0.8,11.9,339.0,236.5,171.98
2018,3,9,16,15,550.0,96.5,0.8,11.35,296.5,185.53,127.73
2018,3,9,16,30,535.0,84.0,0.8,10.8,254.0,136.1,86.74
2018,3,9,16,45,482.5,73.5,0.75,10.2,206.5,87.84,53.51
2018,3,9,17,0,430.0,63.0,0.7,9.6,159.0,47.13,37.17
2018,3,9,17,15,382.0,51.0,0.7,9.25,119.5,39.35,29.89
2018,3,9,17,30,334.0,39.0,0.7,8.9,80.0,31.13,21.88
2018,3,9,17,45,217.0,26.5,0.75,8.5,48.0,21.86,10.42
2018,3,9,18,0,100.0,14.0,0.8,8.1,16.0,13.34,0.0
2018,3,9,18,15,50.0,7.0,0.75,7.95,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,7.5,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.75,7.6,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.8,7.7,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.75,7.9,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.1,8.0,7.4,0.85
2018,3,10,7,45,0.0,10.0,0.65,8.35,10.0,9.26,2.51
2018,3,10,8,0,0.0,12.0,0.6,8.6,12.0,11.12,4.15
2018,3,10,8,15,0.0,22.0,0.6,8.7,22.0,20.4,12.29
2018,3,10,8,30,0.0,32.0,0.6,8.8,32.0,29.7,20.35
2018,3,10,8,45,0.0,39.0,0.6,8.95,39.0,36.23,25.9
2018,3,10,9,0,0.0,46.0,0.6,9.1,46.0,42.76,31.41
2018,3,10,9,15,0.0,39.5,0.6,9.3,39.5,36.71,26.07
2018,3,10,9,30,0.0,33.0,0.6,9.5,33.0,30.67,20.79
2018,3,10,9,45,0.0,53.0,0.6,9.75,53.0,49.32,36.61
2018,3,10,10,0,0.0,73.0,0.6,10.0,73.0,68.0,52.21
2018,3,10,10,15,0.0,85.5,0.6,10.45,85.5,79.7,61.74
2018,3,10,10,30,0.0,98.0,0.6,10.9,98.0,91.52,71.29
2018,3,10,10,45,0.0,79.5,0.55,11.35,79.5,74.12,56.62
2018,3,10,11,0,0.0,61.0,0.5,11.8,61.0,56.85,42.14
2018,3,10,11,15,2.0,110.0,0.5,11.9,111.5,104.91,81.87
2018,3,10,11,30,4.0,159.0,0.5,12.0,162.0,154.23,121.61
2018,3,10,11,45,8.0,189.5,0.5,12.05,195.5,187.62,148.06
2018,3,10,12,0,12.0,220.0,0.5,12.1,229.0,220.96,174.2
2018,3,10,12,15,8.5,196.5,0.5,12.0,203.0,194.11,152.78
2018,3,10,12,30,5.0,173.0,0.5,11.9,177.0,167.76,131.93
2018,3,10,12,45,4.0,164.0,0.5,11.85,167.0,157.91,124.21
2018,3,10,13,0,3.0,155.0,0.5,11.8,157.0,148.17,116.48
2018,3,10,13,15,3.0,156.0,0.5,11.7,158.0,148.88,117.22
2018,3,10,13,30,3.0,157.0,0.5,11.6,159.0,149.56,117.91
2018,3,10,13,45,2.0,145.0,0.5,11.45,146.5,137.19,108.08
2018,3,10,14,0,1.0,133.0,0.5,11.3,134.0,124.98,98.39
2018,3,10,14,15,1.0,141.5,0.5,11.2,142.5,132.78,105.01
2018,3,10,14,30,1.0,150.0,0.5,11.1,151.0,140.49,111.51
2018,3,10,14,45,0.5,148.5,0.5,11.0,149.0,138.52,110.15
2018,3,10,15,0,0.0,147.0,0.5,10.9,147.0,136.55,108.86
2018,3,10,15,15,0.5,141.0,0.5,10.9,141.0,130.87,104.51
2018,3,10,15,30,1.0,135.0,0.5,10.9,135.0,125.1,100.07
2018,3,10,15,45,1.0,126.5,0.45,10.6,126.5,116.82,93.61
2018,3,10,16,0,1.0,118.0,0.4,10.3,118.0,108.5,87.05
2018,3,10,16,15,3.5,109.5,0.4,10.05,110.5,100.56,80.63
2018,3,10,16,30,6.0,101.0,0.4,9.8,103.0,92.15,73.66
2018,3,10,16,45,3.0,75.0,0.45,9.55,76.0,68.53,53.77
2018,3,10,17,0,0.0,49.0,0.5,9.3,49.0,45.55,35.84
2018,3,10,17,15,0.0,37.0,0.5,9.1,37.0,34.37,25.48
2018,3,10,17,30,0.0,25.0,0.5,8.9,25.0,23.2,14.96
2018,3,10,17,45,0.0,15.5,0.55,8.7,15.5,14.37,5.34
2018,3,10,18,0,0.0,6.0,0.6,8.5,6.0,5.72,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.35,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,6,15,46.0,5.5,1.0,5.3,6.0,0.0,0.0
2018,3,11,6,30,92.0,11.0,1.0,5.7,12.0,41.26,0.0
2018,3,11,6,45,252.0,23.0,0.95,6.15,46.5,140.09,64.26
2018,3,11,7,0,412.0,35.0,0.9,6.6,81.0,247.17,195.8
2018,3,11,7,15,509.0,42.5,0.85,7.1,129.5,326.25,268.1
2018,3,11,7,30,606.0,50.0,0.8,7.6,178.0,414.29,343.72
2018,3,11,7,45,664.0,55.0,0.8,8.15,230.0,480.54,398.95
2018,3,11,8,0,722.0,60.0,0.8,8.7,282.0,554.7,457.47
2018,3,11,8,15,761.0,64.0,0.7,9.35,334.0,617.59,502.92
2018,3,11,8,30,800.0,68.0,0.6,10.0,386.0,681.33,545.26
2018,3,11,8,45,827.0,71.0,0.55,10.7,435.5,735.04,579.09
2018,3,11,9,0,854.0,74.0,0.5,11.4,485.0,787.82,611.13
2018,3,11,9,15,875.0,75.5,0.45,12.2,530.0,825.51,631.6
2018,3,11,9,30,896.0,77.0,0.4,13.0,575.0,867.9,654.87
2018,3,11,9,45,912.5,77.5,0.35,13.75,614.5,902.82,672.67
2018,3,11,10,0,929.0,78.0,0.3,14.5,654.0,934.94,688.42
2018,3,11,10,15,938.5,79.5,0.3,15.0,686.5,958.8,700.42
2018,3,11,10,30,948.0,81.0,0.3,15.5,719.0,979.14,710.32
2018,3,11,10,45,954.5,82.5,0.25,16.0,744.5,993.0,715.15
2018,3,11,11,0,961.0,84.0,0.2,16.5,770.0,1003.01,717.83
2018,3,11,11,15,930.5,100.0,0.2,16.75,777.0,990.92,708.78
2018,3,11,11,30,900.0,116.0,0.2,17.0,784.0,974.53,697.62
2018,3,11,11,45,922.0,108.5,0.2,17.3,799.5,977.27,698.43
2018,3,11,12,0,944.0,101.0,0.2,17.6,815.0,975.9,696.51
2018,3,11,12,15,941.0,102.5,0.2,17.75,815.0,957.69,684.75
2018,3,11,12,30,938.0,104.0,0.2,17.9,815.0,935.89,671.13
2018,3,11,12,45,898.0,120.5,0.25,18.05,796.0,894.94,646.46
2018,3,11,13,0,858.0,137.0,0.3,18.2,777.0,857.68,624.23
2018,3,11,13,15,794.0,159.5,0.3,18.2,742.5,803.02,589.78
2018,3,11,13,30,730.0,182.0,0.3,18.2,708.0,746.61,552.41
2018,3,11,13,45,732.0,173.5,0.3,18.15,686.5,707.97,527.1
2018,3,11,14,0,734.0,165.0,0.3,18.1,665.0,667.02,499.31
2018,3,11,14,15,726.5,157.5,0.35,17.95,634.0,618.89,466.56
2018,3,11,14,30,719.0,150.0,0.4,17.8,603.0,569.6,431.93
2018,3,11,14,45,752.5,130.5,0.45,17.65,580.0,529.49,402.79
2018,3,11,15,0,786.0,111.0,0.5,17.5,557.0,485.79,369.28
2018,3,11,15,15,700.0,121.5,0.5,17.5,496.5,412.63,312.3
2018,3,11,15,30,614.0,132.0,0.5,17.5,436.0,348.57,261.46
2018,3,11,15,45,584.0,124.0,0.6,16.9,390.5,293.42,216.67
2018,3,11,16,0,554.0,116.0,0.7,16.3,345.0,241.13,173.05
2018,3,11,16,15,505.0,107.0,0.75,15.4,295.5,186.27,128.21
2018,3,11,16,30,456.0,98.0,0.8,14.5,246.0,138.23,90.66
2018,3,11,16,45,462.0,80.0,0.85,13.6,207.5,92.26,56.91
2018,3,11,17,0,468.0,62.0,0.9,12.7,169.0,45.91,35.63
2018,3,11,17,15,403.0,52.0,0.85,12.0,127.5,39.88,30.07
2018,3,11,17,30,338.0,42.0,0.8,11.3,86.0,33.62,23.95
2018,3,11,17,45,218.0,28.5,0.75,10.6,52.0,22.45,11.88
2018,3,11,18,0,98.0,15.0,0.7,9.9,18.0,14.3,0.0
2018,3,11,18,15,49.0,7.5,0.65,9.7,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,12,6,15,43.5,5.5,0.8,8.3,6.0,0.0,0.0
2018,3,12,6,30,87.0,11.0,0.8,9.0,12.0,39.81,0.0
2018,3,12,6,45,244.5,23.5,0.85,9.65,47.5,140.08,76.77
2018,3,12,7,0,402.0,36.0,0.9,10.3,83.0,245.03,192.8
2018,3,12,7,15,499.5,43.0,0.9,10.95,131.0,323.57,263.05
2018,3,12,7,30,597.0,50.0,0.9,11.6,179.0,411.06,337.18
2018,3,12,7,45,644.5,56.0,0.9,12.25,228.5,475.67,390.03
2018,3,12,8,0,692.0,62.0,0.9,12.9,278.0,539.86,440.07
2018,3,12,8,15,714.5,69.5,1.0,13.55,326.0,594.37,481.03
2018,3,12,8,30,737.0,77.0,1.1,14.2,374.0,648.5,518.98
2018,3,12,8,45,663.0,105.0,1.2,14.8,396.5,656.4,522.34
2018,3,12,9,0,589.0,133.0,1.3,15.4,419.0,651.57,516.54
2018,3,12,9,15,670.0,124.5,1.35,15.75,478.0,727.05,569.56
2018,3,12,9,30,751.0,116.0,1.4,16.1,537.0,803.81,620.95
2018,3,12,9,45,774.5,117.0,1.5,16.5,576.5,837.66,642.11
2018,3,12,10,0,798.0,118.0,1.6,16.9,616.0,874.11,665.42
2018,3,12,10,15,486.5,203.0,1.6,17.1,511.5,694.74,536.4
2018,3,12,10,30,175.0,288.0,1.6,17.3,407.0,476.5,370.08
2018,3,12,10,45,213.5,308.0,1.6,17.5,458.0,534.07,413.96
2018,3,12,11,0,252.0,328.0,1.6,17.7,509.0,604.75,464.2
2018,3,12,11,15,408.0,284.0,1.6,17.75,585.0,712.11,543.52
2018,3,12,11,30,564.0,240.0,1.6,17.8,661.0,805.55,610.65
2018,3,12,11,45,755.5,165.5,1.6,17.9,736.5,899.57,674.59
2018,3,12,12,0,947.0,91.0,1.6,18.0,812.0,969.58,719.26
2018,3,12,12,15,944.0,93.0,1.6,18.0,812.0,951.91,706.72
2018,3,12,12,30,941.0,95.0,1.6,18.0,812.0,930.63,692.95
2018,3,12,12,45,691.0,188.5,1.6,17.95,712.5,800.99,606.25
2018,3,12,13,0,441.0,282.0,1.6,17.9,613.0,664.23,506.55
2018,3,12,13,15,332.5,313.5,1.6,17.75,560.0,584.49,448.59
2018,3,12,13,30,224.0,345.0,1.6,17.6,507.0,511.8,394.04
2018,3,12,13,45,156.0,316.0,1.55,17.4,427.0,422.53,327.65
2018,3,12,14,0,88.0,287.0,1.5,17.2,347.0,334.0,260.41
2018,3,12,14,15,71.0,268.0,1.5,17.05,315.0,299.19,234.21
2018,3,12,14,30,54.0,249.0,1.5,16.9,283.0,266.11,208.82
2018,3,12,14,45,40.0,224.5,1.5,16.75,249.0,231.36,181.96
2018,3,12,15,0,26.0,200.0,1.5,16.6,215.0,198.41,156.27
2018,3,12,15,15,55.0,187.5,1.5,16.6,216.0,196.38,154.88
2018,3,12,15,30,84.0,175.0,1.5,16.6,217.0,191.11,150.26
2018,3,12,15,45,78.0,145.5,1.4,15.95,181.5,156.85,122.69
2018,3,12,16,0,72.0,116.0,1.3,15.3,146.0,122.81,94.96
2018,3,12,16,15,62.5,101.0,1.25,14.85,124.5,103.43,79.2
2018,3,12,16,30,53.0,86.0,1.2,14.4,103.0,84.43,63.88
2018,3,12,16,45,64.5,88.0,1.15,13.9,105.5,81.64,61.82
2018,3,12,17,0,76.0,90.0,1.1,13.4,108.0,72.49,59.15
2018,3,12,17,15,56.0,68.0,1.1,13.05,79.5,57.85,45.83
2018,3,12,17,30,36.0,46.0,1.1,12.7,51.0,40.1,29.49
2018,3,12,17,45,20.5,28.0,1.1,12.4,30.5,24.93,14.12
2018,3,12,18,0,5.0,10.0,1.1,12.1,10.0,9.53,0.0
2018,3,12,18,15,2.5,5.0,1.05,12.0,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.2,10.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,1.2,10.9,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,1.2,11.0,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.1,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.15,7.5,6.94,0.32
2018,3,13,7,30,0.0,9.0,1.2,11.2,9.0,8.33,1.59
2018,3,13,7,45,0.0,11.0,1.2,11.3,11.0,10.19,3.23
2018,3,13,8,0,0.0,13.0,1.2,11.4,13.0,12.05,4.84
2018,3,13,8,15,0.0,22.0,1.2,11.35,22.0,20.41,12.08
2018,3,13,8,30,0.0,31.0,1.2,11.3,31.0,28.78,19.26
2018,3,13,8,45,0.0,35.0,1.25,11.3,35.0,32.51,22.37
2018,3,13,9,0,0.0,39.0,1.3,11.3,39.0,36.24,25.47
2018,3,13,9,15,0.0,44.5,1.35,11.35,44.5,41.38,29.74
2018,3,13,9,30,0.0,50.0,1.4,11.4,50.0,46.51,33.99
2018,3,13,9,45,0.0,55.5,1.4,11.45,55.5,51.66,38.22
2018,3,13,10,0,0.0,61.0,1.4,11.5,61.0,56.8,42.43
2018,3,13,10,15,0.0,76.0,1.45,11.55,76.0,70.83,54.06
2018,3,13,10,30,0.0,91.0,1.5,11.6,91.0,84.87,65.6
2018,3,13,10,45,0.5,108.0,1.55,11.7,108.5,101.62,79.31
2018,3,13,11,0,1.0,125.0,1.6,11.8,126.0,118.49,93.04
2018,3,13,11,15,5.0,163.0,1.6,11.85,167.0,159.23,126.23
2018,3,13,11,30,9.0,201.0,1.6,11.9,208.0,200.21,159.1
2018,3,13,11,45,22.0,244.0,1.6,12.0,261.0,264.27,210.1
2018,3,13,12,0,35.0,287.0,1.6,12.1,314.0,319.7,253.29
2018,3,13,12,15,44.5,297.5,1.55,12.1,331.5,337.05,266.59
2018,3,13,12,30,54.0,308.0,1.5,12.1,349.0,353.68,279.46
2018,3,13,12,45,81.0,319.5,1.45,12.15,380.5,385.4,304.33
2018,3,13,13,0,108.0,331.0,1.4,12.2,412.0,423.7,333.69
2018,3,13,13,15,91.5,306.0,1.4,12.25,374.0,371.3,293.39
2018,3,13,13,30,75.0,281.0,1.4,12.3,336.0,328.88,260.79
2018,3,13,13,45,95.5,292.0,1.35,12.35,359.5,349.76,277.55
2018,3,13,14,0,116.0,303.0,1.3,12.4,383.0,373.21,295.65
2018,3,13,14,15,93.5,281.0,1.3,12.4,343.5,325.71,258.67
2018,3,13,14,30,71.0,259.0,1.3,12.4,304.0,285.34,227.25
2018,3,13,14,45,51.0,233.0,1.3,12.4,264.5,245.03,195.58
2018,3,13,15,0,31.0,207.0,1.3,12.4,225.0,207.16,165.57
2018,3,13,15,15,42.5,191.0,1.3,12.4,213.5,194.22,155.45
2018,3,13,15,30,54.0,175.0,1.3,12.4,202.0,180.12,143.97
2018,3,13,15,45,85.0,170.0,1.25,12.05,208.0,180.32,143.56
2018,3,13,16,0,116.0,165.0,1.2,11.7,214.0,175.29,138.17
2018,3,13,16,15,132.0,138.0,1.15,11.25,187.0,145.9,112.84
2018,3,13,16,30,148.0,111.0,1.1,10.8,160.0,115.08,86.4
2018,3,13,16,45,165.0,95.0,1.0,10.35,141.0,88.36,64.73
2018,3,13,17,0,182.0,79.0,0.9,9.9,122.0,62.2,50.74
2018,3,13,17,15,130.0,62.5,0.85,9.25,89.5,49.6,39.2
2018,3,13,17,30,78.0,46.0,0.8,8.6,57.0,38.86,29.0
2018,3,13,17,45,53.5,30.0,0.8,8.0,36.0,25.71,15.46
2018,3,13,18,0,29.0,14.0,0.8,7.4,15.0,13.34,0.0
2018,3,13,18,15,14.5,7.0,0.8,7.25,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,5.6,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.2,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.15,6.75,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.2,7.3,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.25,7.5,7.5,6.94,0.4
2018,3,14,7,30,0.0,9.0,1.3,7.7,9.0,8.33,1.68
2018,3,14,7,45,0.0,11.5,1.35,7.9,11.5,10.65,3.74
2018,3,14,8,0,0.0,14.0,1.4,8.1,14.0,12.97,5.78
2018,3,14,8,15,0.0,16.5,1.45,8.1,16.5,15.3,7.79
2018,3,14,8,30,0.0,19.0,1.5,8.1,19.0,17.63,9.79
2018,3,14,8,45,0.0,25.5,1.5,8.05,25.5,23.67,15.01
2018,3,14,9,0,0.0,32.0,1.5,8.0,32.0,29.73,20.19
2018,3,14,9,15,0.0,34.0,1.45,8.05,34.0,31.6,21.72
2018,3,14,9,30,0.0,36.0,1.4,8.1,36.0,33.47,23.26
2018,3,14,9,45,0.0,54.0,1.4,8.1,54.0,50.26,37.55
2018,3,14,10,0,0.0,72.0,1.4,8.1,72.0,67.08,51.73
2018,3,14,10,15,0.0,72.0,1.4,8.25,72.0,67.09,51.57
2018,3,14,10,30,0.0,72.0,1.4,8.4,72.0,67.11,51.46
2018,3,14,10,45,0.0,78.5,1.35,8.55,78.5,73.2,56.47
2018,3,14,11,0,0.0,85.0,1.3,8.7,85.0,79.3,61.45
2018,3,14,11,15,0.0,97.5,1.3,8.7,97.5,91.09,71.22
2018,3,14,11,30,0.0,110.0,1.3,8.7,110.0,103.04,81.07
2018,3,14,11,45,1.5,128.0,1.3,8.75,129.0,121.67,96.45
2018,3,14,12,0,3.0,146.0,1.3,8.8,148.0,140.28,111.71
2018,3,14,12,15,18.5,214.5,1.25,8.8,228.5,220.6,177.36
2018,3,14,12,30,34.0,283.0,1.2,8.8,309.0,310.13,248.21
2018,3,14,12,45,127.0,323.0,1.2,8.75,419.5,437.53,348.92
2018,3,14,13,0,220.0,363.0,1.2,8.7,530.0,548.68,433.36
2018,3,14,13,15,150.5,351.5,1.2,8.7,464.5,471.46,373.02
2018,3,14,13,30,81.0,340.0,1.2,8.7,399.0,392.0,311.58
2018,3,14,13,45,63.0,311.0,1.2,8.65,356.0,345.0,275.74
2018,3,14,14,0,45.0,282.0,1.2,8.6,313.0,299.95,240.69
2018,3,14,14,15,83.5,275.5,1.2,8.55,330.0,314.11,253.19
2018,3,14,14,30,122.0,269.0,1.2,8.5,347.0,327.53,264.39
2018,3,14,14,45,209.0,254.0,1.2,8.45,378.5,350.94,283.47
2018,3,14,15,0,296.0,239.0,1.2,8.4,410.0,366.56,295.11
2018,3,14,15,15,372.5,201.5,1.2,8.4,400.5,345.58,276.78
2018,3,14,15,30,449.0,164.0,1.2,8.4,391.0,316.59,250.5
2018,3,14,15,45,393.5,161.5,1.2,8.2,346.5,267.4,209.04
2018,3,14,16,0,338.0,159.0,1.2,8.0,302.0,224.95,173.41
2018,3,14,16,15,385.5,131.5,1.15,7.65,275.5,185.47,136.79
2018,3,14,16,30,433.0,104.0,1.1,7.3,249.0,141.36,96.93
2018,3,14,16,45,433.0,86.0,1.05,6.95,210.5,96.34,62.58
2018,3,14,17,0,433.0,68.0,1.0,6.6,172.0,52.08,42.19
2018,3,14,17,15,441.0,54.0,1.05,6.05,137.5,41.15,32.06
2018,3,14,17,30,449.0,40.0,1.1,5.5,103.0,31.24,22.59
2018,3,14,17,45,326.5,29.5,1.1,4.9,65.0,23.96,14.54
2018,3,14,18,0,204.0,19.0,1.1,4.3,27.0,18.11,0.0
2018,3,14,18,15,102.0,9.5,1.1,4.15,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
