Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,15,819.0,85.5,0.5,13.35,507.5,750.45,579.98
2018,4,14,8,30,843.0,89.0,0.5,14.0,559.0,804.95,613.2
2018,4,14,8,45,861.0,91.5,0.5,14.7,606.5,852.06,640.47
2018,4,14,9,0,879.0,94.0,0.5,15.4,654.0,890.22,661.38
2018,4,14,9,15,894.5,95.0,0.5,15.9,697.0,929.06,683.0
2018,4,14,9,30,910.0,96.0,0.5,16.4,740.0,965.4,702.68
2018,4,14,9,45,922.5,96.0,0.5,16.9,777.0,994.96,717.91
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,1021.41,731.2
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,1041.29,740.87
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,1057.52,748.46
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,1066.85,752.01
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,1072.33,753.47
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,1071.46,751.74
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,1066.65,747.9
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,1055.92,740.7
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,1041.34,731.39
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,1020.6,720.12
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,996.24,706.7
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,966.59,689.96
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,933.67,671.08
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,896.73,649.93
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,856.87,626.6
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,811.06,598.84
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,762.98,569.08
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,712.01,535.24
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,659.4,498.14
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,603.06,457.47
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,545.85,414.49
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,486.0,367.11
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,426.21,318.06
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,364.87,267.56
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,300.86,213.23
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,239.78,160.43
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,181.53,111.37
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,124.09,68.43
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,71.32,40.17
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,42.9,33.01
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,42.43,32.62
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,38.89,29.24
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,33.95,24.29
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,22.39,11.87
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,12.39,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,36.06,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,97.44,65.14
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,161.8,127.05
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,236.64,193.02
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,298.81,247.71
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,370.99,308.71
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,432.96,358.76
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,497.43,408.72
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,539.05,438.82
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,573.7,462.88
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,678.12,539.18
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,779.77,607.41
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,840.25,644.1
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,900.52,680.03
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,931.59,698.14
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,967.33,719.67
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,996.35,736.65
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,1022.18,751.68
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,1041.76,763.21
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,1057.72,772.64
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,1065.84,777.42
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,1070.16,780.05
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,1070.13,779.27
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,1066.23,776.25
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,1055.45,769.09
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,1040.88,759.75
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,1020.17,747.85
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,995.89,733.69
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,967.22,716.64
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,935.24,697.3
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,896.35,673.43
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,854.74,647.45
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,809.11,618.41
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,761.32,587.37
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,708.97,550.98
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,655.31,511.71
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,598.18,468.48
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,540.64,423.35
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,454.01,354.26
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,384.42,298.1
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,320.15,247.07
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,270.25,207.87
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,221.91,168.55
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,179.29,134.78
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,141.0,102.5
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,93.52,67.71
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,66.29,54.73
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,52.33,42.07
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,42.93,33.29
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,33.08,23.85
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,22.75,12.68
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,14.3,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,31.64,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,79.02,54.27
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,112.7,88.94
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,148.4,122.0
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,125.89,104.58
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,107.84,89.54
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,65.69,52.72
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,19.48,11.49
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,28.2,19.1
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,36.98,26.66
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,95.21,77.08
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,155.35,127.84
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,361.19,299.71
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,580.15,470.03
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,575.65,462.84
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,568.35,455.57
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,380.53,308.64
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,193.87,156.27
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,345.25,279.57
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,512.79,408.04
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,647.98,509.75
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,768.78,597.62
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,670.0,522.1
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,559.33,438.11
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,563.71,442.1
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,567.22,444.59
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,524.62,412.22
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,474.36,374.19
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,469.5,371.27
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,464.07,367.61
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,449.86,357.52
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,428.48,341.97
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,388.79,312.46
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,348.5,282.03
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,438.31,354.18
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,513.78,412.26
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,478.48,384.24
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,442.29,355.56
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,413.68,331.72
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,378.45,300.96
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,331.34,259.64
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,280.91,214.13
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,232.01,169.17
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,180.07,122.37
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,128.79,80.72
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,77.59,48.6
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,53.41,43.61
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,50.78,41.17
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,42.51,33.32
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,33.85,24.87
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,23.55,13.82
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,15.25,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,63.47,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,151.83,109.29
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,224.74,179.1
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,309.86,254.38
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,381.32,316.73
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,459.0,381.45
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,524.02,433.04
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,594.95,486.59
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,657.28,531.51
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,720.19,573.78
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,775.07,608.12
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,829.03,640.8
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,869.81,663.73
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,915.05,689.25
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,953.11,710.67
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,988.47,730.2
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,1017.45,744.28
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,1043.15,756.25
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,1061.57,765.22
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,1076.24,772.08
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,1085.11,775.55
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,1090.04,776.85
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,1087.87,774.32
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,1081.78,769.69
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,1070.31,763.41
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,1055.01,754.98
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,1034.97,743.85
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,1011.27,730.51
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,981.25,712.02
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,947.92,691.48
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,908.61,668.4
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,866.58,643.24
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,765.44,576.96
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,671.65,510.32
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,597.7,458.47
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,531.48,410.43
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,493.99,383.48
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,454.4,353.64
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,415.42,322.67
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,373.79,288.42
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,338.69,257.83
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,293.79,216.73
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,242.56,169.53
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,185.96,118.28
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,129.79,75.33
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,78.26,46.36
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,50.14,39.99
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,47.1,37.29
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,38.84,29.62
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,29.81,21.03
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,21.03,11.84
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,14.3,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,7.41,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,12.97,4.98
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,20.4,12.06
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,27.84,18.85
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,35.28,25.54
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,42.73,32.09
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,66.29,52.53
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,91.04,73.58
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,118.2,96.38
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,145.75,119.06
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,155.14,126.12
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,164.5,133.14
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,196.82,158.97
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,229.47,184.43
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,384.72,307.88
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,521.33,410.2
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,631.44,488.52
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,729.41,555.8
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,725.21,550.05
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,718.22,543.79
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,762.45,575.43
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,805.54,605.25
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,755.94,569.44
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,705.11,533.28
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,660.52,501.79
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,627.15,477.59
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,614.8,469.41
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,601.76,460.52
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,520.0,400.92
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,435.04,337.89
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,415.28,323.76
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,395.83,309.36
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,370.15,290.15
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,345.03,271.27
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,266.91,211.06
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,191.37,151.59
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,196.62,156.41
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,201.23,160.45
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,298.34,238.03
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,367.91,287.53
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,345.16,262.93
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,308.82,224.76
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,248.43,170.36
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,189.72,119.0
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,130.41,73.04
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,75.36,41.95
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,45.44,35.97
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,39.51,30.64
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,35.83,27.14
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,32.08,23.3
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,23.32,14.1
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,16.2,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,16.15,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,83.76,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,169.17,125.32
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,243.18,194.68
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,329.43,271.29
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,398.44,332.03
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,470.03,392.48
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,535.59,445.73
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,603.32,498.58
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,663.82,542.95
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,724.58,585.0
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,777.94,620.6
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,823.94,650.3
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,869.41,679.34
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,912.82,706.53
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,950.1,728.81
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,984.59,749.04
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,1012.13,764.5
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,1036.33,777.79
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,1055.04,786.98
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,1070.06,793.84
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,1054.27,781.87
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,1043.05,773.44
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,984.75,734.64
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,916.3,687.81
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,989.23,737.81
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,1053.17,777.83
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,1031.74,762.86
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,1006.74,746.79
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,976.03,727.92
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,942.17,706.87
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,905.04,683.06
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,865.0,657.11
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,820.13,628.03
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,772.86,596.85
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,721.54,560.85
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,668.55,521.56
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,611.98,478.59
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,554.56,433.4
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,494.94,384.51
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,435.37,334.01
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,369.68,277.65
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,308.63,223.64
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,247.16,169.2
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,188.71,118.89
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,132.2,75.59
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,75.9,42.74
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,46.28,36.42
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,44.3,34.69
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,40.47,31.07
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,36.6,27.11
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,27.09,17.29
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.99,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,19.75,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,83.35,10.73
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,158.65,117.91
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,229.72,182.68
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,311.99,254.41
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,382.6,314.79
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,459.35,377.49
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,525.45,429.1
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,591.81,478.75
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,653.21,521.6
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,715.25,561.78
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,769.08,596.17
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,821.97,629.24
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,861.38,652.71
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,905.33,679.06
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,943.1,700.33
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,978.3,719.75
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,1007.06,735.99
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,1032.7,750.32
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,1050.38,760.14
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,1064.36,767.86
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,1071.98,770.7
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,1075.74,771.37
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,1074.05,770.25
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,1068.46,766.91
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,1057.03,759.21
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,1041.79,749.35
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,1021.84,737.92
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,998.26,724.23
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,968.83,706.76
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,936.09,687.07
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,898.6,663.76
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,858.26,638.4
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,813.17,609.59
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,765.76,578.85
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,715.04,545.02
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,662.66,507.57
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,606.24,465.48
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,548.97,421.28
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,490.19,374.04
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,431.41,325.14
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,370.47,273.89
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,306.45,218.78
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,245.27,165.27
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,186.55,115.18
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,129.23,71.42
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,75.98,41.46
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,44.7,34.71
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,38.42,29.16
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,34.7,25.71
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,30.87,21.92
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,23.54,14.36
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.78,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,9.05,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,25.58,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,94.88,27.73
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,177.95,133.24
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,247.56,197.0
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,327.72,267.1
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,397.16,326.5
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,469.69,385.78
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,534.39,435.68
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,601.25,484.75
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,661.21,525.46
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,721.47,563.79
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,774.37,595.49
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,819.91,621.27
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,864.49,646.76
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,907.03,670.38
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,942.89,688.92
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,976.0,705.52
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,1004.21,717.86
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,1029.16,728.1
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,1046.66,735.38
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,1060.49,740.63
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,1069.16,742.93
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,1073.94,743.13
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,1072.78,741.0
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,1067.69,736.8
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,1055.22,728.3
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,1038.97,717.81
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,1018.04,706.52
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,993.53,693.16
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,964.26,676.76
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,931.73,658.29
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,894.03,637.04
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,853.56,613.76
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,808.64,587.31
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,761.55,558.94
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,710.72,527.29
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,658.4,492.05
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,602.09,451.96
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,545.21,409.83
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,486.67,364.01
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,428.22,316.62
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,364.09,264.9
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,304.54,214.78
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,244.5,163.33
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,187.24,115.37
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,131.59,73.59
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,76.09,41.48
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,45.2,34.72
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,43.16,33.02
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,39.28,29.48
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,35.3,25.57
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,26.75,17.01
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.75,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,26.01,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,98.28,39.68
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,183.22,137.55
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,255.58,202.69
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,338.7,274.37
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,409.29,333.87
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,485.3,394.91
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,549.23,443.92
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,618.09,494.34
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,679.01,535.8
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,740.12,574.92
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,794.75,608.53
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,841.94,636.31
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,887.59,661.43
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,931.12,684.51
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,954.32,695.41
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,964.76,698.56
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,1001.22,718.23
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,1044.33,741.27
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,1067.44,753.46
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,1087.16,763.99
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,1094.8,766.28
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,1098.47,766.52
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,1078.08,754.45
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,1062.92,745.95
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,1010.83,715.02
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,949.27,676.12
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,931.07,666.51
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,910.24,654.48
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,880.92,635.69
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,849.89,615.74
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,835.77,609.45
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,815.26,598.44
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,803.41,592.92
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,781.22,579.06
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,729.58,544.47
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,676.27,506.96
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,619.48,465.76
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,561.74,422.38
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,501.23,375.15
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,440.78,326.25
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,379.36,275.64
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,315.04,221.39
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,253.62,168.91
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,194.79,119.72
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,136.41,75.84
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,82.49,45.53
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,45.56,34.97
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,43.94,33.7
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,39.17,29.4
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,34.2,24.66
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,27.07,17.43
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,18.37,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,10.96,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,15.09,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,78.95,37.88
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,149.18,112.96
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,220.06,175.22
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,304.64,247.22
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,367.54,299.75
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,434.64,353.25
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,502.77,405.14
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,574.14,457.09
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,604.32,476.25
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,630.21,491.97
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,708.94,545.03
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,790.54,596.2
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,839.11,624.63
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,891.43,655.48
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,933.82,678.53
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,974.17,700.05
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,998.31,712.41
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,1028.24,728.6
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,1046.74,737.17
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,1061.66,743.8
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,1069.3,747.62
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,1073.18,749.43
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,1071.25,747.29
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,1065.53,743.11
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,1053.57,736.45
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,1037.94,727.73
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,1015.14,715.13
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,989.11,700.58
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,961.63,684.2
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,930.8,665.69
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,891.35,642.92
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,849.66,618.41
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,805.65,591.83
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,759.57,563.39
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,694.9,518.49
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,631.62,473.65
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,578.15,435.99
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,523.54,395.84
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,467.6,352.29
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,413.42,308.33
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,361.26,264.98
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,306.45,217.71
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,248.24,167.88
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,192.53,121.16
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,133.18,75.96
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,82.03,46.48
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,50.08,39.18
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,47.9,37.4
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,42.48,32.47
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,36.79,27.06
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,28.34,18.68
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,18.3,0.93
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,10.96,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,32.54,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,103.64,56.74
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,182.35,138.69
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,252.32,201.43
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,332.44,270.94
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,401.15,329.07
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,475.15,388.82
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,537.71,436.76
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,605.19,486.06
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,664.56,527.2
