Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,724.21,566.12
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,776.67,598.66
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,827.98,629.66
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,866.74,651.58
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,909.85,676.15
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,946.18,697.4
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,979.78,716.87
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,1006.51,730.67
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,1029.98,742.47
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,1047.49,752.36
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,1061.41,760.22
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,1070.12,766.04
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,1075.05,769.67
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,1073.06,767.57
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,1067.25,763.36
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,1056.64,757.29
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,1042.27,749.0
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,1022.22,737.38
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,998.58,723.53
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,970.03,705.67
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,938.11,685.68
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,900.19,662.85
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,859.47,637.91
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,814.99,609.46
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,768.21,579.12
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,717.46,544.85
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,665.17,507.23
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,608.34,465.1
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,551.11,421.24
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,492.21,374.31
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,433.46,325.86
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,367.5,271.32
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,306.75,219.31
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,248.78,168.69
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,193.01,121.1
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,132.0,75.96
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,84.19,49.8
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,50.28,39.6
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,44.41,34.48
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,40.15,30.59
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,35.73,26.3
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,27.71,18.36
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,18.27,2.74
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,10.96,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,33.88,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,105.68,62.99
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,182.91,140.75
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,219.82,177.51
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,253.8,210.0
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,232.75,194.37
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,195.6,162.62
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,317.58,265.28
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,459.32,378.27
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,564.2,457.41
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,674.67,536.87
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,722.88,566.89
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,769.64,595.98
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,835.17,637.2
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,905.85,680.37
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,934.32,694.93
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,967.39,712.97
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,993.5,726.31
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,1016.45,737.68
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,1033.15,745.6
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,1046.32,751.47
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,1053.84,755.06
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,1057.66,756.57
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,1055.72,755.4
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,1050.05,752.13
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,1038.23,746.24
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,1022.83,738.14
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,1002.88,726.61
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,979.5,712.93
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,950.97,696.83
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,919.29,678.46
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,882.78,655.4
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,843.68,630.47
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,799.27,602.27
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,752.84,572.26
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,703.21,537.56
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,652.32,500.55
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,597.37,459.88
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,540.21,416.13
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,482.53,369.8
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,425.22,322.23
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,365.78,272.52
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,308.19,222.97
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,246.44,169.86
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,191.55,123.42
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,137.22,81.76
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,87.8,52.48
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,55.39,44.38
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,52.67,42.1
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,47.51,37.39
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,40.49,30.73
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,30.39,20.86
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,19.86,5.04
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,11.91,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,13.84,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,69.91,43.29
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,125.11,97.03
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,167.89,136.56
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,216.15,180.06
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,181.67,152.22
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,125.21,103.16
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,241.46,203.17
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,373.03,311.17
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,538.35,442.35
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,703.96,564.87
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,756.92,598.09
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,809.05,631.27
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,854.28,659.06
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,897.64,685.15
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,928.17,701.41
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,963.79,720.92
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,993.26,737.02
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,1019.85,751.24
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,1037.66,761.33
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,1051.94,769.38
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,1060.55,774.0
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,1065.41,776.45
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,1063.95,774.52
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,1058.7,770.43
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,1047.66,763.7
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,1032.91,754.75
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,1013.13,743.22
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,989.84,729.46
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,961.76,712.54
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,930.44,693.4
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,893.45,669.92
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,853.68,644.42
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,810.07,616.05
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,764.14,585.74
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,714.4,551.78
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,662.98,514.42
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,608.11,472.96
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,552.38,429.41
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,493.54,381.6
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,434.75,332.21
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,371.06,278.43
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,311.83,226.51
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,251.52,173.1
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,193.7,122.99
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,137.55,79.08
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,85.6,48.27
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,45.42,35.66
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,43.37,33.92
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,39.92,30.71
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,36.38,27.18
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,28.85,19.68
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,20.92,6.94
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,11.91,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,36.09,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,86.77,56.39
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,128.21,98.96
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,184.51,148.95
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,248.5,204.63
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,223.79,185.53
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,176.9,145.93
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,216.05,178.41
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,265.94,218.26
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,266.2,216.97
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,274.49,222.16
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,369.88,297.01
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,458.59,363.53
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,445.38,350.42
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,429.46,336.28
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,379.26,296.79
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,339.63,264.96
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,363.03,282.08
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,386.18,298.38
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,425.78,327.43
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,465.16,355.83
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,467.19,356.15
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,468.72,356.49
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,480.49,364.97
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,491.74,372.99
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,479.53,363.84
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,467.19,354.8
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,489.24,371.47
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,510.06,386.93
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,513.96,390.1
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,509.17,387.24
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,509.39,389.15
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,507.13,389.1
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,446.25,343.42
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,388.49,299.8
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,403.84,312.9
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,415.15,322.2
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,423.87,329.88
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,424.02,330.33
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,393.4,306.26
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,360.01,279.31
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,321.84,247.93
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,276.27,209.24
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,237.23,174.0
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,192.75,134.02
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,145.13,95.59
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,97.42,63.55
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,65.3,53.28
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,58.92,47.7
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,49.91,39.52
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,41.79,31.86
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,31.52,21.94
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,22.27,8.8
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,14.3,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,38.16,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,99.9,67.05
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,154.24,119.45
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,175.27,141.75
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,184.03,151.9
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,255.75,213.53
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,345.79,288.36
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,469.44,388.72
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,605.95,494.77
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,559.25,454.98
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,489.68,398.28
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,464.21,375.14
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,429.33,343.96
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,379.19,302.92
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,312.98,249.17
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,279.36,221.84
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,235.12,185.81
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,256.8,202.68
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,289.35,227.49
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,205.01,160.89
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,132.94,103.17
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,240.8,189.26
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,344.54,268.68
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,422.88,327.03
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,500.37,383.46
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,505.45,386.84
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,509.95,390.42
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,490.48,376.02
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,471.17,361.89
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,528.35,405.98
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,574.06,440.64
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,580.93,446.57
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,585.15,450.85
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,576.49,446.1
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,561.26,436.41
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,563.29,440.33
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,553.01,434.11
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,472.98,371.62
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,408.67,321.26
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,390.49,306.95
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,367.69,287.56
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,329.42,255.52
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,285.43,217.91
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,241.24,178.87
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,193.56,136.84
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,147.67,98.75
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,99.55,65.28
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,66.27,54.32
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,59.52,48.39
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,49.36,39.13
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,38.67,29.17
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,30.63,21.28
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,22.24,9.7
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,14.3,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,12.33,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,42.54,26.62
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,71.13,53.41
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,58.97,45.13
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,43.0,31.97
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,46.62,35.2
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,50.19,38.12
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,74.12,58.62
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,99.11,79.68
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,137.49,111.72
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,176.61,143.74
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,161.85,130.68
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,147.12,117.84
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,180.4,145.71
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,208.49,168.93
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,157.79,126.29
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,102.09,79.32
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,125.65,98.54
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,149.35,117.54
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,158.07,124.34
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,166.77,131.15
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,239.93,189.4
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,324.05,254.59
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,290.26,227.9
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,249.47,196.07
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,217.52,170.93
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,185.93,145.85
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,220.34,173.27
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,254.4,199.99
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,289.15,227.37
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,317.51,249.55
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,335.63,263.32
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,353.19,276.68
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,339.34,266.66
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,324.67,256.04
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,331.72,262.78
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,332.77,264.39
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,310.87,246.58
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,293.31,232.52
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,282.41,224.09
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,270.43,214.57
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,289.49,225.59
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,280.64,209.39
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,241.6,170.54
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,196.96,127.03
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,141.6,83.26
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,85.6,47.82
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,48.12,38.07
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,46.24,36.47
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,42.08,32.62
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,37.74,28.38
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,31.26,21.91
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,23.02,11.0
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,14.77,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.91,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.81,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,6.48,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,9.26,2.31
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,14.82,7.31
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,20.39,12.28
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,46.83,35.5
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,77.48,62.07
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,154.19,128.13
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,245.82,204.45
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,275.06,226.39
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,291.71,238.05
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,358.6,290.44
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,416.66,334.44
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,441.27,350.99
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,464.62,366.61
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,533.5,418.27
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,617.78,479.24
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,682.29,524.56
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,747.46,569.49
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,734.88,558.45
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,719.58,546.35
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,818.84,619.52
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,907.68,682.74
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,993.0,742.87
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,1055.91,784.18
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,1044.41,777.47
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,1029.4,769.42
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,1008.58,756.18
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,984.52,740.88
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,955.55,723.06
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,923.7,703.2
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,887.55,679.82
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,848.75,654.4
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,806.32,625.7
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,761.68,595.04
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,712.9,559.32
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,662.59,521.52
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,607.59,479.38
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,552.08,435.43
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,494.01,387.64
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,436.39,338.73
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,376.98,287.61
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,315.32,233.54
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,257.09,181.98
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,202.07,134.28
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,148.12,91.74
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,99.16,61.36
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,62.92,51.68
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,60.6,49.72
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,53.57,43.23
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,47.25,37.14
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,36.97,27.13
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,26.84,14.55
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,16.68,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,5.24,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,10.2,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,27.6,16.84
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,45.43,33.4
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,77.23,61.48
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,107.54,88.18
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,181.66,152.38
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,266.42,224.16
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,329.43,276.83
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,413.21,344.68
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,330.6,274.66
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,234.37,192.58
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,470.73,384.89
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,701.68,555.93
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,796.6,618.91
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,885.71,675.88
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,926.22,697.78
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,964.74,718.57
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,988.27,730.41
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,1017.68,746.19
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,1034.98,755.66
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,1048.8,763.21
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,1057.04,767.4
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,1061.61,769.48
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,1059.42,767.92
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,1053.55,764.25
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,1042.51,756.6
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,1027.86,746.87
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,1008.25,735.5
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,985.24,721.98
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,957.09,704.14
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,925.81,684.28
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,889.77,662.22
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,850.97,638.08
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,807.67,609.94
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,762.15,579.99
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,712.14,545.91
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,660.61,508.85
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,577.77,446.23
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,507.83,392.31
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,440.74,340.16
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,383.34,295.03
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,343.32,261.69
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,296.42,220.7
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,246.95,176.98
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,193.84,130.24
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,142.4,89.05
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,92.5,56.12
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,53.57,42.78
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,46.64,36.7
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,43.43,33.78
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,40.13,30.54
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,33.31,23.82
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,24.55,13.29
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,15.73,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,10.27,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,26.92,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,76.37,54.06
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,124.52,97.59
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,150.75,122.82
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,177.77,147.8
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,170.9,142.63
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,162.54,134.76
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,293.39,244.98
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,434.05,357.29
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,573.61,464.15
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,720.81,568.85
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,776.22,602.74
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,831.24,636.72
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,875.77,662.85
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,911.32,682.7
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,946.71,702.44
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,979.51,720.26
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,1006.02,733.94
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,1029.39,745.67
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,1046.55,753.7
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,1060.15,759.68
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,1068.04,763.5
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,1072.19,765.22
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,1070.02,763.95
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,1064.07,760.55
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,1052.38,753.6
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,1037.0,744.51
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,1017.12,733.21
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,993.75,719.75
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,964.65,702.71
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,932.36,683.52
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,895.43,661.23
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,855.76,636.87
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,811.55,608.6
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,765.15,578.5
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,715.3,544.74
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,663.84,507.67
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,609.27,467.14
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,553.87,424.59
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,495.6,378.1
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,437.33,330.02
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,378.11,280.18
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,315.39,226.3
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,256.1,174.53
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,199.04,125.52
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,142.22,80.94
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,89.14,48.16
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,48.42,37.91
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,42.67,32.93
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,39.6,30.16
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,36.44,27.1
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,30.34,21.15
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,23.97,13.24
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,16.2,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,23.52,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,65.32,8.36
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,134.32,97.28
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,210.89,165.47
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,232.18,188.88
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,245.1,203.31
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,233.09,194.58
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,207.9,172.78
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,258.36,214.67
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,311.96,257.65
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,329.95,270.23
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,345.92,281.1
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,385.18,310.27
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,424.23,338.51
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,445.69,352.27
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,465.81,364.98
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,535.89,417.42
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,622.13,479.37
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,759.43,577.46
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,893.14,667.96
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,979.81,721.31
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,1063.62,771.22
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,1070.88,773.8
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,1074.43,775.39
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,1067.01,769.66
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,1055.77,761.85
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,1050.88,758.18
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,1042.01,752.06
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,1017.18,737.23
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,989.26,720.6
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,961.45,702.93
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,930.42,683.15
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,897.82,663.48
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,861.46,641.1
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,817.48,613.21
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,771.15,583.36
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,721.14,549.53
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,669.48,512.1
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,614.5,471.48
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,558.6,428.65
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,499.51,381.43
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,440.5,332.65
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,378.95,280.73
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,318.82,228.65
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,254.31,172.83
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,196.74,123.45
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,141.77,80.16
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,90.28,48.47
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,48.74,38.09
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,43.36,33.46
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,39.88,30.34
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,36.26,26.89
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,30.63,21.39
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,24.8,14.2
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,16.2,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,22.6,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,63.23,15.98
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,120.06,87.83
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,181.54,142.85
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,232.09,188.68
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,286.68,236.6
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,313.77,260.26
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,326.04,270.6
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,410.45,338.07
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,492.31,400.77
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,541.66,435.92
2018,5,4,8,0,507.0,170.0,0.9,12.5,443.0,590.82,470.1
2018,5,4,8,15,548.5,174.0,0.75,13.25,494.0,648.33,508.15
