Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,654.26,503.67
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,727.0,553.02
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,805.41,604.7
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,894.46,662.46
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,978.9,714.47
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,1008.05,731.04
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,1044.38,752.91
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,1051.84,756.54
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,1055.72,758.49
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,1053.44,757.2
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,1047.57,753.85
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,1035.64,746.98
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,1020.24,738.05
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,1001.0,727.02
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,978.47,713.9
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,950.01,696.9
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,918.6,677.9
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,883.49,655.87
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,845.74,631.92
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,803.06,605.1
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,758.25,576.39
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,710.73,543.78
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,661.68,508.29
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,608.4,468.67
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,554.27,427.1
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,498.53,382.48
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,439.24,333.77
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,381.24,285.26
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,324.27,236.1
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,266.81,185.79
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,211.52,137.84
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,157.34,94.02
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,101.92,56.01
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,53.49,42.48
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,48.39,38.14
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,45.2,35.34
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,41.86,32.22
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,36.49,27.05
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,30.92,21.27
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.83,6.15
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,11.44,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,4.77,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,8.33,0.96
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,14.82,7.05
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,21.32,12.92
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,32.49,22.78
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,43.67,32.52
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,71.93,56.79
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,101.31,81.46
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,130.9,105.82
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,160.97,130.03
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,219.43,176.92
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,272.5,217.97
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,270.82,214.92
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,268.47,211.78
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,279.54,219.09
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,279.17,217.52
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,364.32,282.09
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,439.6,336.77
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,612.69,463.0
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,776.25,574.71
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,842.91,619.19
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,911.74,665.66
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,979.31,708.85
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,1028.54,738.32
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,1039.83,745.9
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,1047.34,751.79
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,993.66,719.28
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,935.8,684.18
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,944.27,691.24
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,943.79,691.74
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,930.9,685.12
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,919.9,679.83
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,884.21,657.85
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,845.89,634.11
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,803.88,607.9
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,759.68,579.66
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,711.79,546.84
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,662.31,510.88
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,609.88,471.54
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,556.53,430.21
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,486.94,375.07
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,425.24,324.81
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,375.58,282.65
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,323.47,236.8
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,257.46,182.71
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,208.03,143.86
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,158.69,99.48
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,105.11,57.98
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,58.82,47.25
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,61.92,50.27
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,52.14,41.56
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,41.63,32.0
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,35.41,26.08
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,28.82,19.5
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.76,7.0
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,11.44,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,11.15,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,51.25,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,123.35,83.15
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,184.7,140.14
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,257.99,204.76
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,323.08,262.38
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,394.77,323.5
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,456.88,374.91
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,524.16,428.21
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,585.13,474.1
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,647.24,518.92
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,628.33,500.67
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,585.48,465.24
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,505.08,401.09
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,410.66,324.86
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,429.27,337.86
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,446.44,348.68
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,375.41,293.15
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,314.78,245.23
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,367.57,285.6
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,420.62,324.68
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,368.14,284.12
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,315.85,244.03
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,266.35,206.24
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,210.95,163.29
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,197.7,153.07
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,184.49,142.69
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,169.89,131.14
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,155.36,119.63
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,172.14,132.97
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,188.73,146.02
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,181.65,140.43
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,174.63,134.97
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,160.7,124.09
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,146.94,113.31
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,161.65,125.19
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,176.1,136.77
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,201.45,156.97
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,226.12,176.53
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,242.26,189.42
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,257.3,201.44
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,282.0,221.09
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,297.63,232.22
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,315.9,242.58
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,311.39,231.05
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,258.57,186.53
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,212.41,148.68
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,164.96,114.43
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,135.83,98.44
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,99.64,83.44
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,83.97,69.9
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,70.32,57.84
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,52.79,42.02
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,41.44,31.48
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,29.48,20.14
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,20.16,8.03
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,12.39,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,3.01,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,23.19,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,47.92,31.52
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,107.61,82.08
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,182.23,146.07
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,239.29,196.04
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,303.47,250.99
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,393.12,325.08
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,490.63,402.9
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,558.51,454.47
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,627.84,505.4
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,682.84,542.58
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,737.74,577.97
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,786.41,608.76
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,833.85,638.12
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,868.48,657.36
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,907.38,679.21
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,940.89,698.25
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,971.73,715.45
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,996.8,729.74
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,1018.73,742.12
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,1034.82,750.15
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,1047.47,756.15
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,1054.03,759.7
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,1056.98,761.2
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,1054.29,759.61
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,1047.98,755.93
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,1036.08,749.02
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,1020.7,740.02
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,1000.98,728.58
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,977.98,715.07
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,949.49,698.67
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,918.03,680.13
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,882.43,658.32
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,844.22,634.49
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,802.02,607.12
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,757.7,577.98
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,709.66,545.49
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,660.09,509.72
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,607.62,470.6
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,554.28,429.44
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,498.65,384.51
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,443.01,338.13
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,385.65,289.83
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,324.45,237.13
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,267.15,186.62
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,211.94,138.3
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,157.7,93.91
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,106.84,59.0
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,53.82,35.51
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,45.71,35.74
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,42.8,33.2
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,39.75,30.37
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,35.18,25.94
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,30.45,21.05
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,20.12,8.63
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,12.39,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,9.72,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,49.26,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,101.06,69.36
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,150.34,114.8
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,212.4,170.04
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,166.2,136.29
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,91.36,73.95
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,124.35,102.32
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,161.97,133.57
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,257.14,213.43
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,362.77,298.89
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,514.77,420.09
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,680.19,544.92
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,751.24,590.55
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,829.08,639.99
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,871.85,664.54
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,905.76,683.05
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,938.97,701.91
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,969.55,718.87
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,994.87,732.33
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,1017.09,743.82
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,1018.07,742.19
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,1024.04,744.16
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,1005.19,731.64
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,989.53,721.56
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,938.49,686.04
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,885.8,648.89
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,963.04,705.05
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,1018.92,740.01
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,984.32,717.99
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,940.69,691.16
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,908.48,671.55
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,870.55,647.77
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,808.65,605.55
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,749.86,564.75
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,714.24,540.51
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,678.86,515.76
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,630.3,481.77
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,582.48,447.61
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,548.5,423.16
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,510.3,394.43
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,473.91,365.59
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,427.37,326.92
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,381.54,287.67
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,327.52,240.0
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,270.28,189.81
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,215.32,141.94
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,161.9,98.33
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,107.24,59.96
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,59.42,39.82
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,50.29,39.92
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,47.2,37.23
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,43.96,34.24
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,38.69,29.17
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,33.22,23.58
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,21.72,10.34
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,13.34,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,9.5,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,39.18,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,81.98,56.68
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,122.57,94.02
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,170.8,137.43
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,145.53,119.6
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,108.97,89.38
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,134.18,111.06
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,164.13,136.0
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,245.67,204.39
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,324.69,268.81
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,448.68,369.41
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,588.1,477.43
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,708.88,568.1
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,830.66,652.43
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,874.5,678.94
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,916.6,704.7
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,944.1,719.55
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,976.36,737.56
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,1002.48,751.83
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,1025.54,764.09
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,1042.36,773.03
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,1055.78,779.91
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,1063.18,782.9
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,1066.99,783.78
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,1064.17,782.0
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,1057.75,778.1
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,1046.3,770.32
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,1031.42,760.49
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,1011.77,749.69
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,988.93,736.72
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,959.81,718.85
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,927.88,699.01
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,893.18,677.25
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,855.9,653.47
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,813.67,626.07
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,769.31,596.78
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,720.85,562.06
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,671.03,525.05
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,618.63,485.37
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,563.59,442.42
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,506.81,396.14
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,450.31,348.66
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,392.28,299.21
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,335.94,249.92
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,275.54,197.0
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,222.31,150.56
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,169.18,107.21
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,120.71,73.62
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,73.58,52.5
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,63.04,51.68
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,46.6,36.89
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,29.61,21.39
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,26.81,18.63
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,20.08,12.15
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,12.34,3.75
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,4.77,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,4.11,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,21.57,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,46.85,31.04
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,40.81,28.42
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,34.8,24.3
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,35.62,25.56
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,38.14,27.85
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,87.79,71.13
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,140.31,116.12
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,147.2,121.08
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,146.54,119.58
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,245.95,202.36
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,354.92,289.49
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,495.82,401.97
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,650.06,519.16
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,745.6,588.38
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,842.34,655.79
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,843.38,653.61
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,839.21,648.0
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,876.85,673.4
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,912.85,696.49
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,945.82,716.63
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,976.46,735.08
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,978.65,735.25
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,976.79,732.35
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,932.41,699.03
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,887.3,665.5
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,815.26,612.95
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,752.08,565.85
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,742.85,560.64
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,732.2,553.88
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,720.04,546.12
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,706.43,537.28
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,670.5,512.16
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,635.15,487.32
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,613.66,473.25
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,590.65,457.66
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,531.21,413.66
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,477.33,373.44
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,433.26,340.82
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,391.16,309.11
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,352.74,279.34
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,316.23,250.79
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,246.52,196.55
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,183.41,147.17
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,177.25,142.59
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,165.16,132.9
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,135.21,108.96
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,101.68,81.7
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,83.74,65.71
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,67.65,55.97
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,63.82,52.58
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,56.34,45.69
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,47.86,37.61
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,35.65,25.94
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,23.46,12.6
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,12.39,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,7.51,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,45.36,5.02
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,92.76,65.41
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,154.33,119.2
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,223.08,178.91
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,198.42,162.69
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,159.91,132.08
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,270.05,225.08
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,398.47,328.53
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,463.86,378.05
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,533.02,429.14
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,597.09,473.79
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,658.65,514.95
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,708.62,547.25
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,758.3,578.31
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,797.63,601.12
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,835.25,622.53
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,894.92,657.99
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,950.44,689.52
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,985.85,709.13
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,1010.63,722.39
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,1026.71,730.9
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,1039.44,737.6
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,1046.7,742.35
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,1050.48,745.14
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,1048.73,744.19
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,1043.45,741.27
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,1032.23,735.9
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,1017.63,728.46
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,978.84,705.49
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,946.0,686.35
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,920.53,672.3
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,892.41,656.16
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,861.24,637.59
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,827.39,617.01
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,793.99,596.37
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,755.65,572.03
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,708.56,539.76
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,660.05,505.37
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,607.28,466.75
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,554.46,426.7
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,499.34,382.84
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,444.53,337.83
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,387.77,291.07
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,332.06,243.61
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,275.2,194.25
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,215.94,143.23
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,163.09,100.02
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,113.66,65.34
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,66.42,43.89
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,53.87,43.08
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,50.55,40.23
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,47.05,37.04
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,41.95,32.17
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,34.87,25.22
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,24.05,13.39
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,15.25,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,7.47,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,47.51,8.58
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,97.98,68.74
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,143.75,110.29
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,201.91,162.11
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,146.18,119.7
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,66.96,53.04
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,73.01,58.25
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,76.73,60.81
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,96.67,77.42
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,116.65,93.75
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,134.74,108.29
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,152.97,122.72
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,181.17,145.14
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,209.74,167.41
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,250.72,199.26
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,303.42,239.42
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,352.64,276.31
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,402.28,312.74
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,453.28,349.61
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,504.41,385.78
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,659.55,501.13
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,804.3,603.25
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,925.76,686.89
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,1027.07,750.22
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,1037.0,754.48
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,1043.28,757.84
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,1032.57,751.58
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,1018.42,743.41
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,999.0,731.22
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,976.4,717.08
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,948.45,700.42
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,917.66,681.8
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,882.77,659.86
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,845.36,636.07
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,803.45,608.87
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,759.44,579.94
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,712.29,547.87
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,663.64,512.9
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,612.12,474.31
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,559.76,433.84
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,504.68,389.69
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,446.02,341.45
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,389.01,293.54
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,332.96,244.98
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,276.61,195.43
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,222.41,148.02
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,163.78,99.72
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,112.76,63.55
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,64.72,41.57
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,51.4,40.96
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,50.4,40.17
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,49.53,39.34
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,40.62,31.01
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,35.77,26.06
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,22.61,12.53
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,9.53,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,13.64,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,56.35,14.43
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,108.21,76.77
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,172.5,132.78
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,250.73,200.77
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,252.95,207.48
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,247.21,205.22
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,240.86,200.36
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,216.25,178.88
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,221.01,182.06
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,223.59,182.97
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,252.91,205.97
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,282.47,228.62
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,297.66,239.36
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,312.44,249.71
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,326.5,259.64
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,340.26,269.29
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,338.51,266.73
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,336.56,264.16
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,364.96,285.39
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,393.53,306.3
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,521.75,405.65
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,640.4,493.43
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,671.15,512.18
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,699.6,530.05
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,669.76,507.27
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,628.8,477.43
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,702.84,531.48
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,763.06,573.87
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,830.52,621.62
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,885.36,657.51
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,887.33,658.08
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,879.19,652.76
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,847.76,632.41
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,813.83,610.54
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,759.47,575.24
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,706.92,540.05
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,693.82,531.64
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,673.41,516.83
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,620.35,477.02
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,566.27,435.47
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,510.4,390.98
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,454.29,344.79
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,396.47,296.32
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,339.29,246.86
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,281.14,195.85
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,219.07,141.92
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,163.15,95.61
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,110.17,58.02
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,59.29,34.93
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,43.89,34.01
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,41.62,32.07
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,35.88,26.87
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,32.39,23.53
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,28.8,19.86
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,21.71,12.0
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,16.2,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,8.1,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,14.56,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,62.25,19.11
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,122.39,86.77
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,150.9,115.68
2018,5,24,6,0,335.0,39.0,0.8,8.3,106.0,181.56,145.25
2018,5,24,6,15,167.5,29.5,0.75,8.8,63.0,111.08,89.89
2018,5,24,6,30,0.0,20.0,0.7,9.3,20.0,18.54,10.58
2018,5,24,6,45,0.0,35.0,0.65,9.75,35.0,32.49,22.75
