Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,0,0.0,50.0,0.6,10.2,50.0,46.46,34.69
2018,5,24,7,15,0.5,73.0,0.55,10.65,73.0,68.25,53.09
2018,5,24,7,30,1.0,96.0,0.5,11.1,96.0,90.57,71.54
2018,5,24,7,45,1.0,104.0,0.5,11.6,104.5,98.22,77.45
2018,5,24,8,0,1.0,112.0,0.5,12.1,113.0,105.89,83.33
2018,5,24,8,15,2.0,132.0,0.5,12.55,133.5,126.09,99.45
2018,5,24,8,30,3.0,152.0,0.5,13.0,154.0,146.41,115.37
2018,5,24,8,45,5.5,171.0,0.55,13.45,175.0,167.14,131.5
2018,5,24,9,0,8.0,190.0,0.6,13.9,196.0,188.02,147.55
2018,5,24,9,15,7.0,182.5,0.6,14.25,188.0,179.67,140.32
2018,5,24,9,30,6.0,175.0,0.6,14.6,180.0,171.38,133.35
2018,5,24,9,45,8.0,193.0,0.65,15.0,200.0,190.83,148.33
2018,5,24,10,0,10.0,211.0,0.7,15.4,220.0,210.3,163.06
2018,5,24,10,15,10.5,210.5,0.75,15.7,220.0,210.23,162.61
2018,5,24,10,30,11.0,210.0,0.8,16.0,220.0,210.16,162.29
2018,5,24,10,45,6.5,161.5,0.85,16.25,167.5,158.86,122.0
2018,5,24,11,0,2.0,113.0,0.9,16.5,115.0,108.12,81.77
2018,5,24,11,15,1.0,107.5,0.95,16.6,108.5,101.91,76.83
2018,5,24,11,30,0.0,102.0,1.0,16.7,102.0,95.71,71.79
2018,5,24,11,45,4.5,144.0,1.1,16.8,148.5,139.85,106.97
2018,5,24,12,0,9.0,186.0,1.2,16.9,195.0,183.86,141.45
2018,5,24,12,15,15.0,237.5,1.3,16.65,252.0,238.04,183.58
2018,5,24,12,30,21.0,289.0,1.4,16.4,309.0,296.52,228.38
2018,5,24,12,45,44.0,349.0,1.5,16.15,390.5,372.76,286.5
2018,5,24,13,0,67.0,409.0,1.6,15.9,472.0,446.48,341.64
2018,5,24,13,15,85.0,412.5,1.65,15.45,491.0,459.94,352.44
2018,5,24,13,30,103.0,416.0,1.7,15.0,510.0,471.71,362.38
2018,5,24,13,45,76.0,394.0,1.8,14.5,462.5,423.94,327.47
2018,5,24,14,0,49.0,372.0,1.9,14.0,415.0,378.52,294.06
2018,5,24,14,15,41.5,350.0,1.85,13.6,385.5,348.87,272.26
2018,5,24,14,30,34.0,328.0,1.8,13.2,356.0,320.16,250.87
2018,5,24,14,45,31.5,304.5,1.8,12.8,329.5,294.02,231.45
2018,5,24,15,0,29.0,281.0,1.8,12.4,303.0,268.43,212.19
2018,5,24,15,15,19.5,235.0,1.8,12.4,249.5,223.8,177.33
2018,5,24,15,30,10.0,189.0,1.8,12.4,196.0,177.31,140.57
2018,5,24,15,45,12.0,184.5,1.75,11.95,192.0,172.72,137.48
2018,5,24,16,0,14.0,180.0,1.7,11.5,188.0,167.77,133.93
2018,5,24,16,15,31.5,175.5,1.65,11.3,192.0,162.34,129.31
2018,5,24,16,30,49.0,171.0,1.6,11.1,196.0,158.12,125.42
2018,5,24,16,45,98.0,159.5,1.5,10.9,203.0,145.53,113.15
2018,5,24,17,0,147.0,148.0,1.4,10.7,210.0,131.73,100.8
2018,5,24,17,15,121.5,125.0,1.4,10.5,171.5,102.6,80.62
2018,5,24,17,30,96.0,102.0,1.4,10.3,133.0,82.7,69.09
2018,5,24,17,45,57.5,91.0,1.35,10.05,108.5,77.89,64.93
2018,5,24,18,0,19.0,80.0,1.3,9.8,84.0,68.24,56.18
2018,5,24,18,15,10.0,60.0,1.25,9.6,62.0,53.46,42.55
2018,5,24,18,30,1.0,40.0,1.2,9.4,40.0,36.3,26.58
2018,5,24,18,45,6.5,25.5,1.2,9.2,25.5,23.4,13.61
2018,5,24,19,0,12.0,11.0,1.2,9.0,11.0,10.48,0.0
2018,5,24,19,15,6.0,5.5,1.15,8.9,5.5,5.24,0.0
2018,5,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,0.7,7.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,0.7,7.9,2.0,1.91,0.0
2018,5,25,5,15,0.0,9.0,0.7,8.15,9.0,8.33,0.0
2018,5,25,5,30,0.0,16.0,0.7,8.4,16.0,14.83,6.73
2018,5,25,5,45,0.0,27.0,0.7,8.65,27.0,25.05,15.97
2018,5,25,6,0,0.0,38.0,0.7,8.9,38.0,35.29,25.13
2018,5,25,6,15,13.0,53.0,0.7,9.15,57.0,56.93,44.03
2018,5,25,6,30,26.0,68.0,0.7,9.4,76.0,79.02,63.21
2018,5,25,6,45,21.5,87.0,0.7,9.7,94.5,97.28,78.68
2018,5,25,7,0,17.0,106.0,0.7,10.0,113.0,110.72,89.69
2018,5,25,7,15,21.5,140.5,0.75,10.45,150.5,148.83,121.16
2018,5,25,7,30,26.0,175.0,0.8,10.9,188.0,195.07,158.46
2018,5,25,7,45,17.5,166.5,0.8,11.35,175.5,172.58,138.99
2018,5,25,8,0,9.0,158.0,0.8,11.8,163.0,157.48,125.86
2018,5,25,8,15,9.5,173.0,0.8,12.1,179.0,172.73,137.74
2018,5,25,8,30,10.0,188.0,0.8,12.4,195.0,187.99,149.37
2018,5,25,8,45,13.0,186.0,0.85,12.7,195.5,188.51,149.35
2018,5,25,9,0,16.0,184.0,0.9,13.0,196.0,189.3,149.66
2018,5,25,9,15,18.0,204.0,0.95,13.15,218.0,218.79,172.67
2018,5,25,9,30,20.0,224.0,1.0,13.3,240.0,241.17,189.73
2018,5,25,9,45,28.0,280.0,1.0,13.45,303.5,306.53,239.81
2018,5,25,10,0,36.0,336.0,1.0,13.6,367.0,372.2,288.64
2018,5,25,10,15,33.5,329.0,1.05,13.65,358.5,361.57,279.91
2018,5,25,10,30,31.0,322.0,1.1,13.7,350.0,350.92,271.72
2018,5,25,10,45,26.5,319.0,1.15,13.75,343.0,342.31,264.96
2018,5,25,11,0,22.0,316.0,1.2,13.8,336.0,333.59,258.13
2018,5,25,11,15,21.0,290.5,1.25,13.8,310.0,305.73,237.09
2018,5,25,11,30,20.0,265.0,1.3,13.8,284.0,278.17,216.22
2018,5,25,11,45,16.0,243.5,1.3,13.75,259.0,245.98,191.41
2018,5,25,12,0,12.0,222.0,1.3,13.7,234.0,221.0,172.02
2018,5,25,12,15,16.0,268.0,1.3,13.7,283.5,268.0,208.59
2018,5,25,12,30,20.0,314.0,1.3,13.7,333.0,314.51,243.97
2018,5,25,12,45,19.5,309.0,1.3,13.7,327.5,308.03,238.84
2018,5,25,13,0,19.0,304.0,1.3,13.7,322.0,301.54,234.0
2018,5,25,13,15,15.0,258.0,1.3,13.7,272.0,253.79,197.48
2018,5,25,13,30,11.0,212.0,1.3,13.7,222.0,206.69,161.1
2018,5,25,13,45,24.5,189.0,1.3,13.7,210.5,195.6,153.19
2018,5,25,14,0,38.0,166.0,1.3,13.7,199.0,182.32,143.29
2018,5,25,14,15,89.5,201.0,1.25,13.65,275.0,247.49,195.86
2018,5,25,14,30,141.0,236.0,1.2,13.6,351.0,305.68,241.36
2018,5,25,14,45,89.5,210.5,1.2,13.55,282.5,244.2,192.48
2018,5,25,15,0,38.0,185.0,1.2,13.5,214.0,189.32,148.91
2018,5,25,15,15,51.0,171.5,1.2,13.5,208.0,180.71,142.38
2018,5,25,15,30,64.0,158.0,1.2,13.5,202.0,168.58,132.6
2018,5,25,15,45,54.0,173.0,1.15,13.35,208.0,175.43,138.11
2018,5,25,16,0,44.0,188.0,1.1,13.2,214.0,180.28,142.16
2018,5,25,16,15,48.5,192.0,1.1,13.05,218.5,179.98,141.88
2018,5,25,16,30,53.0,196.0,1.1,12.9,223.0,178.2,140.45
2018,5,25,16,45,223.0,167.0,1.1,12.75,264.0,162.88,120.85
2018,5,25,17,0,393.0,138.0,1.1,12.6,305.0,132.56,90.98
2018,5,25,17,15,443.0,113.5,1.05,12.35,278.5,89.13,63.46
2018,5,25,17,30,493.0,89.0,1.0,12.1,252.0,62.14,50.31
2018,5,25,17,45,447.5,77.5,0.95,11.85,206.0,55.81,44.79
2018,5,25,18,0,402.0,66.0,0.9,11.6,160.0,48.6,38.26
2018,5,25,18,15,386.5,53.5,0.85,11.05,126.0,40.9,31.15
2018,5,25,18,30,371.0,41.0,0.8,10.5,92.0,32.24,22.95
2018,5,25,18,45,248.5,29.0,0.75,9.95,57.5,23.38,13.75
2018,5,25,19,0,126.0,17.0,0.7,9.4,23.0,13.5,0.0
2018,5,25,19,15,63.0,8.5,0.75,9.15,11.5,8.1,0.0
2018,5,25,19,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.2,8.15,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.2,8.2,5.0,5.52,0.0
2018,5,26,5,15,2.5,12.5,1.25,8.35,12.5,12.1,0.72
2018,5,26,5,30,0.0,20.0,1.3,8.5,20.0,18.55,9.84
2018,5,26,5,45,42.0,35.0,1.3,8.6,43.5,50.83,37.19
2018,5,26,6,0,84.0,50.0,1.3,8.7,67.0,84.88,66.92
2018,5,26,6,15,51.0,69.5,1.3,8.85,80.5,91.02,73.3
2018,5,26,6,30,18.0,89.0,1.3,9.0,94.0,97.72,79.26
2018,5,26,6,45,14.0,83.5,1.3,9.1,88.0,86.17,69.27
2018,5,26,7,0,10.0,78.0,1.3,9.2,82.0,78.63,62.6
2018,5,26,7,15,5.0,83.0,1.25,9.45,85.0,80.58,63.91
2018,5,26,7,30,0.0,88.0,1.2,9.7,88.0,82.08,64.74
2018,5,26,7,45,0.0,101.0,1.2,9.95,101.0,94.56,74.94
2018,5,26,8,0,0.0,114.0,1.2,10.2,114.0,107.06,85.01
2018,5,26,8,15,0.0,114.0,1.15,10.45,114.0,106.93,84.51
2018,5,26,8,30,0.0,114.0,1.1,10.7,114.0,106.86,84.11
2018,5,26,8,45,0.5,124.5,1.1,11.0,125.0,117.38,92.45
2018,5,26,9,0,1.0,135.0,1.1,11.3,136.0,127.94,100.74
2018,5,26,9,15,4.0,158.5,1.05,11.55,162.0,153.44,121.18
2018,5,26,9,30,7.0,182.0,1.0,11.8,188.0,179.13,141.43
2018,5,26,9,45,10.0,213.5,1.0,12.05,222.0,212.77,167.72
2018,5,26,10,0,13.0,245.0,1.0,12.3,256.0,246.52,193.67
2018,5,26,10,15,17.0,275.5,1.0,12.7,290.5,280.3,219.19
2018,5,26,10,30,21.0,306.0,1.0,13.1,325.0,314.05,244.3
2018,5,26,10,45,22.0,318.5,1.0,13.5,338.5,326.9,253.22
2018,5,26,11,0,23.0,331.0,1.0,13.9,352.0,349.72,269.68
2018,5,26,11,15,28.0,359.0,1.0,14.2,385.0,381.63,292.9
2018,5,26,11,30,33.0,387.0,1.0,14.5,418.0,412.95,315.34
2018,5,26,11,45,58.5,422.5,1.05,14.8,478.5,471.24,358.1
2018,5,26,12,0,84.0,458.0,1.1,15.1,539.0,527.96,398.73
2018,5,26,12,15,82.5,457.0,1.15,15.25,536.5,521.11,393.34
2018,5,26,12,30,81.0,456.0,1.2,15.4,534.0,513.92,388.29
2018,5,26,12,45,60.5,425.0,1.25,15.5,483.0,460.48,349.56
2018,5,26,13,0,40.0,394.0,1.3,15.6,432.0,408.59,311.68
2018,5,26,13,15,37.5,379.5,1.4,15.65,414.5,389.02,297.96
2018,5,26,13,30,35.0,365.0,1.5,15.7,397.0,369.76,284.11
2018,5,26,13,45,37.0,364.0,1.55,15.7,397.0,366.61,282.25
2018,5,26,14,0,39.0,363.0,1.6,15.7,397.0,363.11,280.04
2018,5,26,14,15,83.5,333.5,1.65,15.55,403.0,362.63,281.4
2018,5,26,14,30,128.0,304.0,1.7,15.4,409.0,357.71,279.03
2018,5,26,14,45,461.0,215.0,1.7,15.3,567.0,462.02,362.1
2018,5,26,15,0,794.0,126.0,1.7,15.2,725.0,536.86,417.39
2018,5,26,15,15,827.0,113.0,1.7,15.2,706.5,497.67,384.2
2018,5,26,15,30,860.0,100.0,1.7,15.2,688.0,457.64,349.6
2018,5,26,15,45,812.0,107.5,1.75,14.8,632.0,393.19,296.45
2018,5,26,16,0,764.0,115.0,1.8,14.4,576.0,336.89,248.63
2018,5,26,16,15,642.5,133.0,1.8,14.1,498.5,270.29,194.54
2018,5,26,16,30,521.0,151.0,1.8,13.8,421.0,221.33,156.28
2018,5,26,16,45,336.0,138.0,1.8,13.5,305.0,151.41,106.28
2018,5,26,17,0,151.0,125.0,1.8,13.2,189.0,115.94,86.51
2018,5,26,17,15,244.0,101.5,1.8,12.75,189.5,83.25,61.4
2018,5,26,17,30,337.0,78.0,1.8,12.3,190.0,54.22,43.2
2018,5,26,17,45,339.5,77.5,1.8,11.9,173.5,55.46,44.46
2018,5,26,18,0,342.0,77.0,1.8,11.5,157.0,56.81,45.63
2018,5,26,18,15,258.5,57.5,1.75,11.0,109.5,43.13,33.13
2018,5,26,18,30,175.0,38.0,1.7,10.5,62.0,28.88,19.97
2018,5,26,18,45,111.5,27.5,1.7,10.05,40.5,22.81,13.39
2018,5,26,19,0,48.0,17.0,1.7,9.6,19.0,14.24,0.0
2018,5,26,19,15,24.0,8.5,1.65,9.4,9.5,8.1,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,0.7,7.9,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,0.7,8.1,12.0,17.45,0.0
2018,5,27,5,15,151.5,25.5,0.65,8.55,40.0,65.44,27.08
2018,5,27,5,30,257.0,40.0,0.6,9.0,68.0,122.4,87.44
2018,5,27,5,45,353.0,50.0,0.6,9.45,110.0,178.52,136.79
2018,5,27,6,0,449.0,60.0,0.6,9.9,152.0,247.88,196.86
2018,5,27,6,15,508.0,67.5,0.55,10.45,199.0,307.51,248.29
2018,5,27,6,30,567.0,75.0,0.5,11.0,246.0,372.69,302.35
2018,5,27,6,45,623.0,79.5,0.45,11.6,300.0,438.14,354.37
2018,5,27,7,0,679.0,84.0,0.4,12.2,354.0,508.02,407.46
2018,5,27,7,15,714.5,88.0,0.45,12.85,406.5,568.31,452.05
2018,5,27,7,30,750.0,92.0,0.5,13.5,459.0,628.18,494.92
2018,5,27,7,45,760.5,98.5,0.5,14.2,505.0,676.02,526.12
2018,5,27,8,0,771.0,105.0,0.5,14.9,551.0,722.62,554.93
2018,5,27,8,15,762.5,119.0,0.55,15.45,590.5,760.67,578.33
2018,5,27,8,30,754.0,133.0,0.6,16.0,630.0,799.13,601.8
2018,5,27,8,45,815.5,116.5,0.65,16.55,687.0,855.22,636.62
2018,5,27,9,0,877.0,100.0,0.7,17.1,744.0,908.63,668.75
2018,5,27,9,15,888.5,101.0,0.75,17.5,783.0,942.06,687.99
2018,5,27,9,30,900.0,102.0,0.8,17.9,822.0,972.87,705.75
2018,5,27,9,45,909.5,102.5,0.85,18.3,855.5,998.39,720.14
2018,5,27,10,0,919.0,103.0,0.9,18.7,889.0,1020.84,732.67
2018,5,27,10,15,924.5,104.0,0.95,19.0,915.5,1036.61,741.41
2018,5,27,10,30,930.0,105.0,1.0,19.3,942.0,1048.95,748.2
2018,5,27,10,45,934.0,105.5,1.05,19.6,961.5,1055.71,751.69
2018,5,27,11,0,938.0,106.0,1.1,19.9,981.0,1058.88,753.15
2018,5,27,11,15,940.5,106.0,1.15,20.1,993.5,1056.41,751.57
2018,5,27,11,30,943.0,106.0,1.2,20.3,1006.0,1050.33,747.94
2018,5,27,11,45,943.5,106.5,1.2,20.5,1010.5,1039.21,740.38
2018,5,27,12,0,944.0,107.0,1.2,20.7,1015.0,1024.61,730.83
2018,5,27,12,15,943.0,107.0,1.25,20.8,1012.0,1004.69,719.25
2018,5,27,12,30,942.0,107.0,1.3,20.9,1009.0,981.52,705.65
2018,5,27,12,45,940.0,106.0,1.35,21.0,998.5,953.34,688.83
2018,5,27,13,0,938.0,105.0,1.4,21.1,988.0,922.18,670.02
2018,5,27,13,15,935.0,104.5,1.4,21.1,971.0,887.8,648.55
2018,5,27,13,30,932.0,104.0,1.4,21.1,954.0,850.75,625.21
2018,5,27,13,45,926.5,103.0,1.4,21.1,929.0,808.82,598.43
2018,5,27,14,0,921.0,102.0,1.4,21.1,904.0,764.75,569.96
2018,5,27,14,15,914.0,100.5,1.45,21.0,873.0,717.28,538.95
2018,5,27,14,30,907.0,99.0,1.5,20.9,842.0,668.23,504.36
2018,5,27,14,45,898.0,98.0,1.5,20.85,805.5,617.08,466.69
2018,5,27,15,0,889.0,97.0,1.5,20.8,769.0,564.98,427.14
2018,5,27,15,15,877.0,95.0,1.5,20.8,727.0,509.83,384.01
2018,5,27,15,30,865.0,93.0,1.5,20.8,685.0,454.54,339.34
2018,5,27,15,45,850.5,90.0,1.45,20.45,639.0,397.54,292.28
2018,5,27,16,0,836.0,87.0,1.4,20.1,593.0,341.17,244.38
2018,5,27,16,15,817.0,84.5,1.4,19.8,544.5,279.74,191.93
2018,5,27,16,30,798.0,82.0,1.4,19.5,496.0,224.79,144.67
2018,5,27,16,45,771.5,78.0,1.35,19.15,444.5,169.43,99.55
2018,5,27,17,0,745.0,74.0,1.3,18.8,393.0,117.08,62.42
2018,5,27,17,15,708.5,70.0,1.25,18.2,341.5,67.67,38.94
2018,5,27,17,30,672.0,66.0,1.2,17.6,290.0,44.08,33.37
2018,5,27,17,45,620.0,60.5,1.15,16.95,240.0,41.9,31.6
2018,5,27,18,0,568.0,55.0,1.1,16.3,190.0,39.61,29.6
2018,5,27,18,15,487.5,48.0,1.0,15.35,144.0,35.88,26.19
2018,5,27,18,30,407.0,41.0,0.9,14.4,98.0,32.04,22.43
2018,5,27,18,45,282.5,30.5,0.8,13.45,63.0,24.63,14.82
2018,5,27,19,0,158.0,20.0,0.7,12.5,28.0,15.94,0.0
2018,5,27,19,15,79.0,10.0,0.7,12.15,14.0,9.53,0.0
2018,5,27,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,0.7,9.3,7.0,0.0,0.0
2018,5,28,5,0,95.0,12.0,0.7,9.4,14.0,25.84,0.0
2018,5,28,5,15,231.0,22.5,0.65,10.0,44.0,79.21,34.2
2018,5,28,5,30,367.0,33.0,0.6,10.6,74.0,144.5,101.51
2018,5,28,5,45,460.0,40.5,0.55,11.15,118.0,204.19,154.39
2018,5,28,6,0,553.0,48.0,0.5,11.7,162.0,274.03,214.86
2018,5,28,6,15,612.0,53.5,0.5,12.45,212.0,336.62,268.58
2018,5,28,6,30,671.0,59.0,0.5,13.2,262.0,403.36,323.54
2018,5,28,6,45,712.0,62.5,0.45,13.95,314.0,464.81,371.78
2018,5,28,7,0,753.0,66.0,0.4,14.7,366.0,529.03,419.77
2018,5,28,7,15,781.5,68.5,0.4,15.65,417.5,586.54,460.78
2018,5,28,7,30,810.0,71.0,0.4,16.6,469.0,644.89,500.48
2018,5,28,7,45,831.5,73.5,0.4,17.55,519.5,694.06,530.5
2018,5,28,8,0,853.0,76.0,0.4,18.5,570.0,747.1,562.35
2018,5,28,8,15,869.0,78.5,0.45,19.2,617.5,794.99,591.18
2018,5,28,8,30,885.0,81.0,0.5,19.9,665.0,841.43,618.57
2018,5,28,8,45,897.5,82.5,0.55,20.65,709.0,881.94,641.58
2018,5,28,9,0,910.0,84.0,0.6,21.4,753.0,920.25,662.94
2018,5,28,9,15,916.5,87.0,0.6,22.05,790.5,952.23,679.32
2018,5,28,9,30,923.0,90.0,0.6,22.7,828.0,981.24,693.75
2018,5,28,9,45,926.5,93.0,0.65,23.35,860.0,1004.21,705.53
2018,5,28,10,0,930.0,96.0,0.7,24.0,892.0,1023.82,715.36
2018,5,28,10,15,935.5,97.5,0.75,24.3,919.0,1040.34,724.38
2018,5,28,10,30,941.0,99.0,0.8,24.6,946.0,1053.38,731.42
2018,5,28,10,45,945.0,99.0,0.85,24.95,965.5,1059.75,734.48
2018,5,28,11,0,949.0,99.0,0.9,25.3,985.0,1062.5,735.57
2018,5,28,11,15,951.5,99.5,0.95,25.4,998.0,1060.61,734.76
2018,5,28,11,30,954.0,100.0,1.0,25.5,1011.0,1055.07,731.92
2018,5,28,11,45,955.0,100.0,1.05,25.6,1016.0,1043.92,725.84
2018,5,28,12,0,956.0,100.0,1.1,25.7,1021.0,1029.25,717.73
2018,5,28,12,15,955.5,100.0,1.15,25.7,1018.5,1009.69,706.99
2018,5,28,12,30,955.0,100.0,1.2,25.7,1016.0,986.83,694.22
2018,5,28,12,45,952.5,100.5,1.25,25.7,1006.0,959.42,678.6
2018,5,28,13,0,950.0,101.0,1.3,25.7,996.0,929.0,660.99
2018,5,28,13,15,946.5,100.5,1.3,25.65,978.5,893.9,639.7
2018,5,28,13,30,943.0,100.0,1.3,25.6,961.0,856.14,616.57
2018,5,28,13,45,938.5,99.0,1.35,25.5,936.5,814.64,591.51
2018,5,28,14,0,934.0,98.0,1.4,25.4,912.0,770.9,564.57
2018,5,28,14,15,927.0,97.0,1.4,25.3,881.0,723.41,533.84
2018,5,28,14,30,920.0,96.0,1.4,25.2,850.0,674.29,499.49
2018,5,28,14,45,911.0,94.5,1.4,25.1,813.0,622.16,462.0
2018,5,28,15,0,902.0,93.0,1.4,25.0,776.0,569.05,422.61
2018,5,28,15,15,890.5,91.0,1.4,25.0,734.0,513.57,380.03
2018,5,28,15,30,879.0,89.0,1.4,25.0,692.0,457.86,335.86
2018,5,28,15,45,863.5,87.0,1.35,24.65,645.5,400.67,289.46
2018,5,28,16,0,848.0,85.0,1.3,24.3,599.0,344.18,242.28
2018,5,28,16,15,828.5,82.0,1.3,23.9,549.5,281.53,189.87
2018,5,28,16,30,809.0,79.0,1.3,23.5,500.0,225.46,142.51
2018,5,28,16,45,783.0,76.0,1.3,23.15,449.0,170.4,98.23
2018,5,28,17,0,757.0,73.0,1.3,22.8,398.0,118.27,61.7
2018,5,28,17,15,722.0,69.0,1.2,22.0,346.5,68.21,37.94
2018,5,28,17,30,687.0,65.0,1.1,21.2,295.0,47.63,35.93
2018,5,28,17,45,635.0,59.5,1.05,20.4,244.0,41.07,30.4
2018,5,28,18,0,583.0,54.0,1.0,19.6,193.0,38.72,28.4
2018,5,28,18,15,504.0,47.0,0.9,18.55,147.0,34.94,25.0
2018,5,28,18,30,425.0,40.0,0.8,17.5,101.0,31.02,21.26
2018,5,28,18,45,300.0,30.0,0.7,16.4,65.0,24.04,14.24
2018,5,28,19,0,175.0,20.0,0.6,15.3,29.0,16.66,0.0
2018,5,28,19,15,87.5,10.0,0.65,14.95,14.5,9.53,0.0
2018,5,28,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,29,4,45,41.0,6.0,0.7,10.0,7.0,0.0,0.0
2018,5,29,5,0,82.0,12.0,0.7,10.2,14.0,23.88,0.0
2018,5,29,5,15,210.0,24.0,0.75,10.75,44.0,76.45,34.5
2018,5,29,5,30,338.0,36.0,0.8,11.3,74.0,139.79,98.57
2018,5,29,5,45,430.0,44.0,0.8,11.85,117.0,198.31,150.25
2018,5,29,6,0,522.0,52.0,0.8,12.4,160.0,266.76,209.67
2018,5,29,6,15,582.5,57.0,0.75,13.05,209.0,327.84,262.24
2018,5,29,6,30,643.0,62.0,0.7,13.7,258.0,394.58,317.31
2018,5,29,6,45,684.5,66.5,0.7,14.4,309.5,454.4,365.01
2018,5,29,7,0,726.0,71.0,0.7,15.1,361.0,518.7,414.06
2018,5,29,7,15,755.0,75.0,0.7,15.75,412.5,577.0,456.65
2018,5,29,7,30,784.0,79.0,0.7,16.4,464.0,636.24,498.26
2018,5,29,7,45,806.5,81.5,0.7,17.05,514.0,689.63,532.66
2018,5,29,8,0,829.0,84.0,0.7,17.7,564.0,742.7,565.69
2018,5,29,8,15,845.5,86.5,0.7,18.4,611.5,784.9,590.4
2018,5,29,8,30,862.0,89.0,0.7,19.1,659.0,830.86,617.18
2018,5,29,8,45,875.0,91.0,0.7,19.75,702.5,871.56,640.03
2018,5,29,9,0,888.0,93.0,0.7,20.4,746.0,910.16,661.17
2018,5,29,9,15,900.5,93.0,0.75,20.95,785.0,943.74,680.07
2018,5,29,9,30,913.0,93.0,0.8,21.5,824.0,974.73,697.27
2018,5,29,9,45,923.5,92.5,0.85,22.0,858.0,1000.46,711.29
2018,5,29,10,0,934.0,92.0,0.9,22.5,892.0,1023.13,723.47
2018,5,29,10,15,939.5,92.5,0.95,22.85,918.5,1038.68,731.78
2018,5,29,10,30,945.0,93.0,1.0,23.2,945.0,1050.76,738.14
2018,5,29,10,45,948.5,94.5,1.05,23.55,965.0,1058.31,741.9
2018,5,29,11,0,952.0,96.0,1.1,23.9,985.0,1062.2,743.6
2018,5,29,11,15,953.5,96.5,1.1,24.1,997.0,1059.36,740.82
2018,5,29,11,30,955.0,97.0,1.1,24.3,1009.0,1052.88,736.05
2018,5,29,11,45,955.0,97.5,1.15,24.5,1013.5,1041.32,729.33
2018,5,29,12,0,955.0,98.0,1.2,24.7,1018.0,1026.25,720.58
2018,5,29,12,15,952.5,99.0,1.25,24.7,1015.0,1005.87,709.17
2018,5,29,12,30,950.0,100.0,1.3,24.7,1012.0,982.26,695.78
2018,5,29,12,45,946.0,101.5,1.35,24.65,1001.5,954.65,679.97
2018,5,29,13,0,942.0,103.0,1.4,24.6,991.0,924.1,662.19
2018,5,29,13,15,938.0,103.0,1.45,24.4,973.5,889.36,641.93
2018,5,29,13,30,934.0,103.0,1.5,24.2,956.0,852.01,619.73
2018,5,29,13,45,928.5,102.0,1.55,24.0,931.5,810.13,594.21
2018,5,29,14,0,923.0,101.0,1.6,23.8,907.0,766.12,566.86
2018,5,29,14,15,916.5,100.0,1.6,23.45,876.5,719.49,536.7
2018,5,29,14,30,910.0,99.0,1.6,23.1,846.0,671.22,502.94
2018,5,29,14,45,900.5,97.5,1.65,22.75,809.0,619.31,465.85
2018,5,29,15,0,891.0,96.0,1.7,22.4,772.0,566.5,426.74
2018,5,29,15,15,879.0,94.5,1.7,22.4,730.5,511.81,384.05
2018,5,29,15,30,867.0,93.0,1.7,22.4,689.0,456.95,339.84
2018,5,29,15,45,852.5,90.0,1.7,21.4,643.0,399.95,293.82
2018,5,29,16,0,838.0,87.0,1.7,20.4,597.0,343.57,246.67
2018,5,29,16,15,818.5,85.0,1.65,19.65,548.5,282.38,194.58
2018,5,29,16,30,799.0,83.0,1.6,18.9,500.0,227.73,147.6
2018,5,29,16,45,773.5,79.0,1.6,18.2,449.0,172.49,102.39
2018,5,29,17,0,748.0,75.0,1.6,17.5,398.0,120.15,64.79
2018,5,29,17,15,712.0,71.0,1.6,16.6,346.5,70.57,40.42
2018,5,29,17,30,676.0,67.0,1.6,15.7,295.0,44.68,34.16
2018,5,29,17,45,623.5,62.0,1.6,14.85,245.0,42.92,32.79
2018,5,29,18,0,571.0,57.0,1.6,14.0,195.0,41.1,31.22
2018,5,29,18,15,489.5,50.0,1.65,13.25,148.5,37.44,27.83
2018,5,29,18,30,408.0,43.0,1.7,12.5,102.0,33.68,24.1
2018,5,29,18,45,282.0,32.5,1.75,11.8,66.0,26.35,16.59
2018,5,29,19,0,156.0,22.0,1.8,11.1,30.0,17.54,0.0
2018,5,29,19,15,78.0,11.0,1.75,10.75,15.0,10.48,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,30,4,45,6.5,5.0,1.65,7.75,5.0,0.0,0.0
2018,5,30,5,0,13.0,10.0,1.7,7.8,10.0,11.51,0.0
2018,5,30,5,15,57.5,23.5,1.75,8.0,29.5,40.61,18.21
2018,5,30,5,30,102.0,37.0,1.8,8.2,49.0,72.47,51.86
2018,5,30,5,45,130.5,52.0,1.85,8.35,74.5,103.51,80.2
2018,5,30,6,0,159.0,67.0,1.9,8.5,100.0,137.68,111.13
2018,5,30,6,15,188.5,83.0,1.9,8.8,133.0,176.47,145.61
2018,5,30,6,30,218.0,99.0,1.9,9.1,166.0,218.2,181.96
2018,5,30,6,45,181.5,128.5,1.9,9.35,191.0,235.21,196.41
2018,5,30,7,0,145.0,158.0,1.9,9.6,216.0,254.67,211.9
2018,5,30,7,15,145.5,183.5,1.9,9.85,248.5,289.1,239.49
2018,5,30,7,30,146.0,209.0,1.9,10.1,281.0,323.14,266.06
2018,5,30,7,45,192.0,230.0,1.9,10.4,335.0,384.74,314.97
2018,5,30,8,0,238.0,251.0,1.9,10.7,389.0,449.67,365.24
2018,5,30,8,15,238.0,270.5,1.9,11.05,418.0,489.88,394.11
2018,5,30,8,30,238.0,290.0,1.9,11.4,447.0,518.67,414.11
2018,5,30,8,45,333.5,289.5,1.9,11.75,526.0,608.03,481.7
2018,5,30,9,0,429.0,289.0,1.9,12.1,605.0,713.7,558.31
2018,5,30,9,15,388.5,311.5,1.9,12.35,609.0,698.81,544.14
2018,5,30,9,30,348.0,334.0,1.9,12.6,613.0,691.85,536.56
2018,5,30,9,45,431.0,321.0,1.9,12.85,680.5,775.05,596.31
2018,5,30,10,0,514.0,308.0,1.9,13.1,748.0,848.18,647.0
2018,5,30,10,15,687.5,230.0,1.9,13.4,838.0,947.11,716.3
2018,5,30,10,30,861.0,152.0,1.9,13.7,928.0,1036.87,773.03
2018,5,30,10,45,799.5,198.0,1.9,14.0,931.0,1023.75,761.79
2018,5,30,11,0,738.0,244.0,1.9,14.3,934.0,1013.49,753.82
2018,5,30,11,15,702.5,266.5,1.9,14.5,930.5,994.86,740.72
2018,5,30,11,30,667.0,289.0,1.9,14.7,927.0,973.03,724.7
2018,5,30,11,45,791.0,212.5,1.85,14.85,972.5,1001.75,743.58
2018,5,30,12,0,915.0,136.0,1.8,15.0,1018.0,1024.6,756.92
2018,5,30,12,15,921.5,131.5,1.85,15.05,1018.0,1007.91,746.35
2018,5,30,12,30,928.0,127.0,1.9,15.1,1018.0,987.84,734.06
2018,5,30,12,45,925.5,126.5,1.95,15.15,1007.5,960.04,716.66
2018,5,30,13,0,923.0,126.0,2.0,15.2,997.0,929.35,697.3
2018,5,30,13,15,920.0,125.0,2.05,15.05,980.0,895.01,675.84
2018,5,30,13,30,917.0,124.0,2.1,14.9,963.0,858.05,652.38
2018,5,30,13,45,913.0,122.5,2.15,14.8,939.0,817.43,625.96
2018,5,30,14,0,909.0,121.0,2.2,14.7,915.0,774.59,597.65
2018,5,30,14,15,902.5,118.5,2.2,14.45,884.0,727.13,564.58
2018,5,30,14,30,896.0,116.0,2.2,14.2,853.0,678.08,528.51
2018,5,30,14,45,886.5,114.5,2.25,14.0,816.0,626.76,489.82
2018,5,30,15,0,877.0,113.0,2.3,13.8,779.0,574.55,449.17
2018,5,30,15,15,864.5,110.5,2.3,13.8,737.0,519.37,404.44
2018,5,30,15,30,852.0,108.0,2.3,13.8,695.0,460.49,355.55
2018,5,30,15,45,836.5,105.5,2.3,13.3,649.0,403.78,307.46
2018,5,30,16,0,821.0,103.0,2.3,12.8,603.0,347.88,258.61
2018,5,30,16,15,800.0,100.0,2.35,12.4,554.0,291.17,208.37
2018,5,30,16,30,779.0,97.0,2.4,12.0,505.0,236.4,159.9
2018,5,30,16,45,749.0,93.5,2.4,11.65,453.0,182.07,114.24
2018,5,30,17,0,719.0,90.0,2.4,11.3,401.0,126.01,72.39
2018,5,30,17,15,675.5,86.0,2.4,10.8,348.5,77.42,47.41
2018,5,30,17,30,632.0,82.0,2.4,10.3,296.0,56.15,45.28
2018,5,30,17,45,569.5,76.0,2.4,9.8,244.5,54.18,43.67
2018,5,30,18,0,507.0,70.0,2.4,9.3,193.0,52.16,41.85
2018,5,30,18,15,415.5,61.5,2.35,8.95,147.0,47.74,37.64
2018,5,30,18,30,324.0,53.0,2.3,8.6,101.0,40.84,30.91
2018,5,30,18,45,207.0,38.5,2.25,8.2,65.0,30.21,20.28
2018,5,30,19,0,90.0,24.0,2.2,7.8,29.0,19.75,0.0
2018,5,30,19,15,45.0,12.0,2.2,7.75,14.5,11.44,0.0
2018,5,30,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,1.5,7.95,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,1.5,7.9,7.0,6.82,0.0
2018,5,31,5,15,5.0,20.5,1.5,8.05,21.0,20.35,7.32
2018,5,31,5,30,9.0,34.0,1.5,8.2,35.0,34.94,23.44
2018,5,31,5,45,46.0,53.0,1.55,8.35,62.0,68.77,52.54
2018,5,31,6,0,83.0,72.0,1.6,8.5,89.0,109.55,88.13
2018,5,31,6,15,55.0,71.0,1.6,8.75,83.5,99.19,80.33
2018,5,31,6,30,27.0,70.0,1.6,9.0,78.0,81.42,65.33
2018,5,31,6,45,13.5,57.5,1.65,9.3,61.5,62.35,48.75
2018,5,31,7,0,0.0,45.0,1.7,9.6,45.0,41.81,30.66
2018,5,31,7,15,0.0,66.5,1.7,9.95,66.5,61.87,47.72
2018,5,31,7,30,0.0,88.0,1.7,10.3,88.0,82.07,64.6
2018,5,31,7,45,6.5,130.5,1.7,10.65,134.5,128.2,103.09
2018,5,31,8,0,13.0,173.0,1.7,11.0,181.0,175.46,141.63
2018,5,31,8,15,18.0,205.5,1.7,11.3,217.0,212.14,170.81
2018,5,31,8,30,23.0,238.0,1.7,11.6,253.0,249.21,199.82
2018,5,31,8,45,40.5,271.0,1.75,11.95,300.0,309.0,246.67
2018,5,31,9,0,58.0,304.0,1.8,12.3,347.0,359.96,285.65
2018,5,31,9,15,75.5,330.0,1.8,12.5,389.0,404.04,318.84
2018,5,31,9,30,93.0,356.0,1.8,12.7,431.0,448.54,351.86
2018,5,31,9,45,108.5,383.0,1.85,12.95,473.5,504.78,392.97
2018,5,31,10,0,124.0,410.0,1.9,13.2,516.0,548.46,424.23
2018,5,31,10,15,163.5,427.0,1.95,13.3,571.5,604.99,465.69
2018,5,31,10,30,203.0,444.0,2.0,13.4,627.0,661.33,506.28
2018,5,31,10,45,326.5,398.5,2.05,13.5,700.5,747.65,570.75
2018,5,31,11,0,450.0,353.0,2.1,13.6,774.0,832.29,632.31
2018,5,31,11,15,687.0,239.0,2.15,13.65,891.5,951.48,719.15
2018,5,31,11,30,924.0,125.0,2.2,13.7,1009.0,1049.92,783.39
2018,5,31,11,45,935.5,119.5,2.25,13.75,1018.5,1043.89,778.55
2018,5,31,12,0,947.0,114.0,2.3,13.8,1028.0,1034.23,772.62
2018,5,31,12,15,942.5,117.0,2.3,13.75,1024.5,1013.95,759.48
2018,5,31,12,30,938.0,120.0,2.3,13.7,1021.0,990.53,744.38
2018,5,31,12,45,931.5,122.5,2.3,13.65,1010.0,961.82,725.75
2018,5,31,13,0,925.0,125.0,2.3,13.6,999.0,930.35,705.25
2018,5,31,13,15,922.5,124.0,2.3,13.6,982.0,896.43,682.87
2018,5,31,13,30,920.0,123.0,2.3,13.6,965.0,859.86,658.53
2018,5,31,13,45,915.5,121.5,2.25,13.55,941.0,818.81,630.61
2018,5,31,14,0,911.0,120.0,2.2,13.5,917.0,775.58,600.97
2018,5,31,14,15,905.0,118.0,2.15,13.4,886.5,728.89,567.71
2018,5,31,14,30,899.0,116.0,2.1,13.3,856.0,680.54,531.46
2018,5,31,14,45,891.0,114.0,2.1,13.2,820.0,629.58,492.59
2018,5,31,15,0,883.0,112.0,2.1,13.1,784.0,577.58,451.76
2018,5,31,15,15,870.0,110.0,2.1,13.1,741.5,522.34,407.03
2018,5,31,15,30,857.0,108.0,2.1,13.1,699.0,463.43,358.17
2018,5,31,15,45,841.5,104.5,2.1,12.75,652.5,405.62,309.1
2018,5,31,16,0,826.0,101.0,2.1,12.4,606.0,348.63,259.28
2018,5,31,16,15,804.0,98.5,2.1,12.1,556.5,291.84,208.88
2018,5,31,16,30,782.0,96.0,2.1,11.8,507.0,237.09,160.37
2018,5,31,16,45,752.5,92.5,2.1,11.5,455.0,182.67,114.55
2018,5,31,17,0,723.0,89.0,2.1,11.2,403.0,126.54,72.49
2018,5,31,17,15,683.5,84.5,2.1,10.85,351.0,77.44,46.72
2018,5,31,17,30,644.0,80.0,2.1,10.5,299.0,54.48,43.74
2018,5,31,17,45,586.5,74.0,2.05,10.1,248.0,52.42,42.03
2018,5,31,18,0,529.0,68.0,2.0,9.7,197.0,50.29,40.11
2018,5,31,18,15,442.5,59.5,1.9,9.35,150.5,45.76,35.82
2018,5,31,18,30,356.0,51.0,1.8,9.0,104.0,39.22,29.46
2018,5,31,18,45,236.5,37.5,1.7,8.65,67.5,29.37,19.63
2018,5,31,19,0,117.0,24.0,1.6,8.3,31.0,19.12,1.3
2018,5,31,19,15,58.5,12.0,1.6,8.2,15.5,11.44,0.0
2018,5,31,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,4,45,34.0,6.5,1.05,7.7,7.5,0.0,0.0
2018,6,1,5,0,68.0,13.0,1.1,7.8,15.0,22.72,0.0
2018,6,1,5,15,187.5,27.0,1.1,8.05,45.5,75.16,37.95
2018,6,1,5,30,307.0,41.0,1.1,8.3,76.0,136.16,98.11
2018,6,1,5,45,402.5,49.5,1.1,8.55,119.5,194.91,150.3
2018,6,1,6,0,498.0,58.0,1.1,8.8,163.0,263.85,211.0
2018,6,1,6,15,561.5,64.0,1.05,9.25,212.5,326.19,265.55
2018,6,1,6,30,625.0,70.0,1.0,9.7,262.0,394.49,323.11
2018,6,1,6,45,670.0,74.5,0.95,10.2,314.0,456.75,373.67
2018,6,1,7,0,715.0,79.0,0.9,10.7,366.0,522.28,424.64
2018,6,1,7,15,747.0,82.0,0.85,11.3,418.0,579.05,466.71
2018,6,1,7,30,779.0,85.0,0.8,11.9,470.0,638.82,509.21
2018,6,1,7,45,804.0,87.5,0.75,12.55,521.0,693.79,545.09
2018,6,1,8,0,829.0,90.0,0.7,13.2,572.0,748.65,579.21
2018,6,1,8,15,847.5,92.0,0.7,14.0,620.0,791.74,604.65
2018,6,1,8,30,866.0,94.0,0.7,14.8,668.0,838.82,632.34
2018,6,1,8,45,880.0,95.5,0.7,15.65,712.0,879.93,655.26
2018,6,1,9,0,894.0,97.0,0.7,16.5,756.0,918.98,676.45
2018,6,1,9,15,907.5,97.0,0.75,17.15,796.0,953.62,696.01
2018,6,1,9,30,921.0,97.0,0.8,17.8,836.0,985.72,713.84
2018,6,1,9,45,933.0,95.5,0.8,18.45,870.5,1011.97,726.84
2018,6,1,10,0,945.0,94.0,0.8,19.1,905.0,1035.21,737.96
2018,6,1,10,15,950.5,95.0,0.8,19.55,932.0,1051.47,745.37
2018,6,1,10,30,956.0,96.0,0.8,20.0,959.0,1064.21,750.79
2018,6,1,10,45,960.5,96.5,0.85,20.5,979.5,1071.81,754.23
2018,6,1,11,0,965.0,97.0,0.9,21.0,1000.0,1075.74,755.63
2018,6,1,11,15,967.5,97.5,0.95,21.25,1013.0,1073.96,754.45
2018,6,1,11,30,970.0,98.0,1.0,21.5,1026.0,1068.48,751.2
2018,6,1,11,45,970.5,97.5,1.05,21.8,1030.5,1056.36,743.9
2018,6,1,12,0,971.0,97.0,1.1,22.1,1035.0,1040.69,734.56
2018,6,1,12,15,969.0,98.5,1.15,22.25,1032.5,1021.14,723.32
2018,6,1,12,30,967.0,100.0,1.2,22.4,1030.0,998.28,710.04
2018,6,1,12,45,963.0,101.0,1.25,22.5,1019.0,969.92,693.43
2018,6,1,13,0,959.0,102.0,1.3,22.6,1008.0,938.59,674.85
2018,6,1,13,15,955.5,101.5,1.35,22.6,990.5,903.44,653.91
2018,6,1,13,30,952.0,101.0,1.4,22.6,973.0,865.6,631.0
2018,6,1,13,45,947.0,100.0,1.4,22.6,948.5,823.62,604.49
2018,6,1,14,0,942.0,99.0,1.4,22.6,924.0,779.42,576.22
2018,6,1,14,15,935.5,97.5,1.45,22.45,893.0,731.71,545.81
2018,6,1,14,30,929.0,96.0,1.5,22.3,862.0,682.31,511.45
2018,6,1,14,45,920.0,95.0,1.55,22.2,825.0,630.43,474.05
2018,6,1,15,0,911.0,94.0,1.6,22.1,788.0,577.55,434.61
2018,6,1,15,15,899.5,92.0,1.6,22.1,746.0,521.81,391.3
2018,6,1,15,30,888.0,90.0,1.6,22.1,704.0,465.83,346.38
2018,6,1,15,45,873.5,87.5,1.65,21.6,657.5,408.28,299.59
2018,6,1,16,0,859.0,85.0,1.7,21.1,611.0,351.31,251.69
2018,6,1,16,15,840.0,82.0,1.7,20.65,561.5,293.54,202.14
2018,6,1,16,30,821.0,79.0,1.7,20.2,512.0,231.8,149.52
2018,6,1,16,45,795.5,76.0,1.7,19.75,460.5,176.21,103.85
2018,6,1,17,0,770.0,73.0,1.7,19.3,409.0,123.46,65.62
2018,6,1,17,15,735.0,69.0,1.7,18.6,357.0,72.63,39.7
2018,6,1,17,30,700.0,65.0,1.7,17.9,305.0,47.34,36.16
2018,6,1,17,45,650.0,60.0,1.65,17.2,254.0,41.18,30.91
2018,6,1,18,0,600.0,55.0,1.6,16.5,203.0,39.24,29.25
2018,6,1,18,15,524.5,48.5,1.5,15.6,156.5,35.91,26.22
2018,6,1,18,30,449.0,42.0,1.4,14.7,110.0,32.47,22.89
2018,6,1,18,45,325.0,32.0,1.3,13.85,72.0,25.56,16.04
2018,6,1,19,0,201.0,22.0,1.2,13.0,34.0,18.25,2.06
2018,6,1,19,15,100.5,11.0,1.15,12.5,17.0,10.48,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,0.4,9.75,8.0,0.0,0.0
2018,6,2,5,0,102.0,13.0,0.4,9.9,16.0,27.87,0.0
2018,6,2,5,15,238.0,24.5,0.35,10.45,47.5,83.33,42.12
2018,6,2,5,30,374.0,36.0,0.3,11.0,79.0,149.07,105.24
2018,6,2,5,45,464.5,43.5,0.3,11.55,123.5,208.45,157.3
2018,6,2,6,0,555.0,51.0,0.3,12.1,168.0,277.55,216.75
2018,6,2,6,15,613.5,55.5,0.25,12.9,217.5,338.82,268.59
2018,6,2,6,30,672.0,60.0,0.2,13.7,267.0,404.11,321.44
2018,6,2,6,45,712.0,64.0,0.15,14.5,319.0,465.5,368.92
2018,6,2,7,0,752.0,68.0,0.1,15.3,371.0,529.56,416.13
2018,6,2,7,15,780.5,71.5,0.15,16.35,423.0,588.08,457.57
2018,6,2,7,30,809.0,75.0,0.2,17.4,475.0,647.44,497.99
2018,6,2,7,45,830.0,77.5,0.25,18.5,525.0,696.1,527.68
2018,6,2,8,0,851.0,80.0,0.3,19.6,575.0,748.59,559.26
2018,6,2,8,15,867.0,82.0,0.4,20.55,622.5,795.74,587.64
2018,6,2,8,30,883.0,84.0,0.5,21.5,670.0,841.46,614.71
2018,6,2,8,45,895.5,86.0,0.55,22.5,714.0,882.43,637.26
2018,6,2,9,0,908.0,88.0,0.6,23.5,758.0,921.21,658.1
2018,6,2,9,15,915.5,91.0,0.65,24.1,796.5,954.05,676.02
2018,6,2,9,30,923.0,94.0,0.7,24.7,835.0,983.99,692.11
2018,6,2,9,45,928.0,96.5,0.75,25.3,867.5,1007.89,704.48
2018,6,2,10,0,933.0,99.0,0.8,25.9,900.0,1028.5,714.93
2018,6,2,10,15,938.5,100.0,0.8,26.3,927.0,1044.6,722.23
2018,6,2,10,30,944.0,101.0,0.8,26.7,954.0,1057.23,727.56
2018,6,2,10,45,947.0,102.5,0.85,27.15,974.0,1064.3,730.71
2018,6,2,11,0,950.0,104.0,0.9,27.6,994.0,1067.73,731.88
2018,6,2,11,15,952.5,104.5,0.95,27.85,1006.5,1065.96,730.71
2018,6,2,11,30,955.0,105.0,1.0,28.1,1019.0,1060.55,727.55
2018,6,2,11,45,955.5,105.0,1.0,28.35,1024.0,1049.07,719.9
2018,6,2,12,0,956.0,105.0,1.0,28.6,1029.0,1034.08,710.36
2018,6,2,12,15,956.5,104.0,1.05,28.7,1026.5,1014.71,699.69
2018,6,2,12,30,957.0,103.0,1.1,28.8,1024.0,992.02,687.04
2018,6,2,12,45,956.5,102.0,1.1,28.9,1014.5,965.18,670.99
2018,6,2,13,0,956.0,101.0,1.1,29.0,1005.0,935.25,653.06
2018,6,2,13,15,952.5,100.5,1.15,28.95,987.5,900.26,633.08
2018,6,2,13,30,949.0,100.0,1.2,28.9,970.0,862.6,611.19
2018,6,2,13,45,944.0,99.5,1.25,28.85,946.0,821.27,586.64
2018,6,2,14,0,939.0,99.0,1.3,28.8,922.0,777.72,560.26
2018,6,2,14,15,932.0,98.0,1.3,28.6,891.0,730.31,530.52
2018,6,2,14,30,925.0,97.0,1.3,28.4,860.0,681.27,497.06
2018,6,2,14,45,916.0,95.5,1.35,28.2,823.0,629.18,460.86
2018,6,2,15,0,907.0,94.0,1.4,28.0,786.0,576.11,422.64
2018,6,2,15,15,895.5,92.0,1.4,28.0,744.0,520.63,380.71
2018,6,2,15,30,884.0,90.0,1.4,28.0,702.0,464.91,337.19
2018,6,2,15,45,869.0,88.0,1.45,27.3,656.0,407.87,292.3
2018,6,2,16,0,854.0,86.0,1.5,26.6,610.0,351.44,246.26
2018,6,2,16,15,835.0,83.0,1.45,26.05,560.5,293.98,198.16
2018,6,2,16,30,816.0,80.0,1.4,25.5,511.0,232.55,147.04
2018,6,2,16,45,790.5,77.0,1.4,24.95,460.0,177.26,102.63
2018,6,2,17,0,765.0,74.0,1.4,24.4,409.0,124.81,65.32
2018,6,2,17,15,730.5,70.0,1.35,23.45,357.0,74.28,39.79
2018,6,2,17,30,696.0,66.0,1.3,22.5,305.0,48.09,36.09
2018,6,2,17,45,646.5,61.0,1.2,21.55,254.5,41.87,30.94
2018,6,2,18,0,597.0,56.0,1.1,20.6,204.0,39.97,29.38
2018,6,2,18,15,521.0,49.0,1.0,19.45,157.0,36.25,26.09
2018,6,2,18,30,445.0,42.0,0.9,18.3,110.0,32.37,22.46
2018,6,2,18,45,322.5,32.5,0.8,17.1,72.5,25.93,16.18
2018,6,2,19,0,200.0,23.0,0.7,15.9,35.0,19.16,3.42
2018,6,2,19,15,100.0,11.5,0.7,15.5,17.5,10.96,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.5,0.65,10.05,8.0,0.0,0.0
2018,6,3,5,0,107.0,13.0,0.6,10.3,16.0,28.62,0.0
