Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,15,246.5,24.5,0.6,10.9,48.5,85.17,43.68
2018,6,3,5,30,386.0,36.0,0.6,11.5,81.0,152.13,107.39
2018,6,3,5,45,476.0,43.0,0.6,12.1,125.5,211.44,159.64
2018,6,3,6,0,566.0,50.0,0.6,12.7,170.0,280.37,219.28
2018,6,3,6,15,624.0,55.0,0.55,13.45,220.0,342.53,272.26
2018,6,3,6,30,682.0,60.0,0.5,14.2,270.0,408.71,326.24
2018,6,3,6,45,721.0,64.0,0.5,14.9,322.0,470.05,374.55
2018,6,3,7,0,760.0,68.0,0.5,15.6,374.0,533.95,422.65
2018,6,3,7,15,788.0,70.5,0.5,16.45,425.5,591.34,463.69
2018,6,3,7,30,816.0,73.0,0.5,17.3,477.0,649.52,503.54
2018,6,3,7,45,837.5,76.0,0.55,18.15,528.0,699.45,534.98
2018,6,3,8,0,859.0,79.0,0.6,19.0,579.0,753.2,568.34
2018,6,3,8,15,874.5,81.0,0.6,19.7,626.5,800.25,595.88
2018,6,3,8,30,890.0,83.0,0.6,20.4,674.0,845.82,621.87
2018,6,3,8,45,902.0,85.0,0.65,21.1,717.5,886.59,645.18
2018,6,3,9,0,914.0,87.0,0.7,21.8,761.0,925.12,666.8
2018,6,3,9,15,920.0,90.0,0.75,22.3,799.0,956.75,684.39
2018,6,3,9,30,926.0,93.0,0.8,22.8,837.0,985.39,700.12
2018,6,3,9,45,929.0,97.0,0.85,23.3,869.0,1009.07,712.78
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,1029.37,723.43
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,1045.46,732.17
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,1058.09,738.96
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,1065.65,742.82
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,1069.59,744.67
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,1067.34,743.24
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,1061.46,739.79
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,1051.0,733.7
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,1037.01,725.58
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,1016.71,713.38
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,993.14,699.28
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,966.48,684.06
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,936.81,666.85
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,901.95,645.93
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,864.4,623.15
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,823.17,597.75
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,779.69,570.59
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,732.67,540.5
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,683.94,506.72
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,630.91,468.98
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,577.12,429.47
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,521.27,386.73
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,465.67,342.78
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,408.43,296.99
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,351.44,249.81
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,289.99,197.98
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,234.36,150.41
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,178.3,104.53
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,124.58,65.37
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,73.35,38.78
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,45.56,34.41
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,43.37,32.69
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,37.5,27.59
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,35.65,25.9
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,33.96,24.13
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,25.2,15.79
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,16.55,3.04
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,10.48,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,32.13,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,88.83,46.27
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,156.05,110.65
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,215.63,164.21
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,284.63,225.23
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,345.1,278.59
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,412.19,335.46
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,473.44,385.71
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,537.21,435.96
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,595.51,480.26
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,650.29,520.2
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,703.36,555.67
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,755.86,589.86
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,802.74,619.56
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,848.13,647.7
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,888.82,672.8
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,927.23,696.13
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,959.8,715.15
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,989.32,732.08
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,1012.25,744.69
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,1031.73,755.15
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,1047.91,764.76
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,1060.63,772.29
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,1068.79,776.31
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,1073.31,778.19
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,1072.14,777.84
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,1067.29,775.32
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,1056.8,768.5
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,1042.76,759.57
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,1023.3,748.23
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,1000.5,734.77
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,973.11,718.13
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,942.65,699.4
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,907.88,677.4
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,870.34,653.4
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,829.04,627.17
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,785.41,598.95
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,737.81,567.15
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,688.46,531.16
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,635.94,491.9
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,582.32,450.55
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,526.35,405.66
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,470.07,359.08
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,412.8,310.86
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,356.07,261.62
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,297.78,210.26
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,240.98,160.11
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,179.57,108.32
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,126.44,68.4
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,75.04,40.67
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,46.34,36.05
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,44.16,34.27
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,38.24,28.96
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,35.26,26.18
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,32.21,23.13
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,26.71,17.5
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,21.0,6.41
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,12.87,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,25.45,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,79.34,42.6
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,141.57,102.17
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,201.11,155.36
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,270.56,217.04
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,332.97,272.49
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,401.01,330.96
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,463.59,383.26
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,529.1,436.03
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,586.02,479.83
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,646.15,524.43
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,680.7,547.81
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,708.81,565.47
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,722.41,572.37
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,728.03,572.73
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,751.16,586.0
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,775.38,599.44
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,868.81,664.84
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,956.06,720.73
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,995.42,742.87
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,1042.13,769.93
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,1062.72,780.7
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,1080.12,789.79
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,1086.92,792.26
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,1090.01,792.65
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,1080.67,785.95
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,1067.35,777.01
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,1064.25,774.72
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,1057.13,769.84
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,1036.51,757.74
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,1012.54,743.62
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,984.09,725.97
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,952.69,706.37
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,917.62,685.0
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,879.74,661.49
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,837.18,634.6
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,792.28,605.68
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,745.01,574.32
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,695.86,538.71
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,642.97,499.12
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,588.86,457.33
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,532.68,412.23
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,476.15,365.37
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,417.88,316.28
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,359.99,265.92
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,301.37,213.8
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,244.15,162.86
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,187.22,114.35
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,126.85,68.12
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,74.76,39.68
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,44.69,34.75
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,43.28,33.64
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,41.88,32.41
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,35.64,26.66
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,33.06,24.02
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,27.59,18.41
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,21.94,7.76
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,13.34,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,12.86,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,44.08,23.02
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,77.23,55.82
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,114.05,88.61
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,155.45,125.44
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,229.96,189.29
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,309.79,256.82
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,345.22,286.72
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,379.12,314.38
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,284.77,236.48
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,176.05,144.33
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,230.88,188.92
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,294.1,238.39
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,391.03,315.58
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,495.57,395.59
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,660.36,519.19
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,829.28,637.83
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,888.91,674.03
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,944.6,708.14
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,965.3,718.78
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,982.49,727.6
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,1017.26,749.23
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,1041.25,763.62
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,1048.53,767.55
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,1052.33,769.58
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,1050.61,767.7
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,1045.39,763.78
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,1034.75,757.52
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,1020.75,749.23
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,1000.65,737.32
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,977.54,723.49
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,949.32,705.73
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,918.53,686.24
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,885.51,665.75
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,850.01,643.35
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,809.74,616.93
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,767.48,588.86
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,721.68,556.6
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,674.48,522.1
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,622.97,483.44
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,571.27,443.5
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,516.8,400.1
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,462.48,355.49
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,406.41,308.72
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,351.48,261.55
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,292.18,210.27
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,239.16,163.96
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,186.49,119.76
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,137.36,82.74
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,90.72,56.48
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,63.36,51.49
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,60.93,49.52
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,57.15,46.16
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,50.54,40.07
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,43.65,33.46
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,32.75,22.92
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,22.2,8.56
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,13.34,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,13.95,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,58.94,32.1
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,114.72,84.06
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,169.52,131.97
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,234.52,188.92
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,291.97,239.44
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,355.22,293.45
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,413.52,341.79
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,471.45,388.25
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,540.42,441.8
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,613.33,496.47
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,669.04,535.9
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,725.2,573.63
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,770.94,602.51
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,818.97,632.41
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,861.25,657.51
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,901.8,680.95
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,939.32,703.69
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,966.83,719.71
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,996.56,736.4
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,1023.74,751.3
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,1041.05,761.35
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,1054.97,769.45
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,1061.87,773.97
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,1065.24,776.4
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,1064.54,776.13
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,1060.27,773.74
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,1050.01,767.65
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,1036.31,759.49
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,1017.84,748.46
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,996.18,735.4
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,968.65,717.85
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,938.23,698.4
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,904.97,677.01
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,869.03,653.69
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,828.86,627.8
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,786.38,599.99
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,739.94,567.64
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,691.74,532.1
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,640.06,493.44
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,587.27,452.8
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,532.44,409.23
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,477.45,364.16
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,416.51,313.83
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,359.73,265.1
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,302.03,214.45
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,245.66,164.8
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,189.58,117.42
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,136.19,76.93
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,85.26,48.42
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,48.58,38.03
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,46.22,36.1
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,43.71,33.9
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,40.61,31.01
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,37.45,27.85
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,30.78,21.19
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,22.27,9.14
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,14.3,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,26.84,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,80.34,43.75
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,141.5,101.48
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,199.08,152.71
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,265.81,211.36
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,326.68,264.61
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,392.95,320.53
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,453.48,369.91
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,516.91,419.63
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,573.38,462.15
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,632.74,505.23
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,686.68,541.87
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,740.44,576.66
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,788.89,607.64
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,830.15,633.22
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,871.33,657.87
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,910.52,680.81
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,943.61,700.39
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,974.11,718.23
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,999.87,732.84
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,1022.59,745.53
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,1037.61,753.81
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,1049.22,760.12
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,1056.86,763.07
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,1060.93,763.94
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,1058.88,762.27
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,1053.27,758.53
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,1042.15,751.31
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,1027.58,742.04
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,1008.72,729.84
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,986.63,715.67
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,959.14,698.74
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,928.76,679.88
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,894.62,658.93
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,857.85,636.03
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,816.96,609.63
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,773.87,581.48
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,727.73,550.85
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,679.9,516.52
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,628.81,478.88
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,576.62,439.26
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,522.02,396.33
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,467.18,351.84
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,411.33,305.92
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,355.89,258.83
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,299.15,209.62
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,238.03,156.8
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,182.52,110.17
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,129.48,70.12
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,79.12,42.06
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,46.86,36.05
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,44.3,33.97
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,37.97,28.4
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,34.99,25.68
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,31.91,22.68
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,26.39,17.22
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,20.63,8.37
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,12.87,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,5.72,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,14.84,4.85
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,24.14,14.64
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,36.3,25.53
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,48.75,36.53
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,78.8,62.39
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,114.54,92.8
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,149.06,121.7
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,184.83,151.13
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,235.75,192.86
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,298.71,243.35
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,285.0,230.59
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,276.96,222.44
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,303.31,242.51
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,329.65,262.17
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,353.95,280.86
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,391.0,309.05
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,422.71,331.76
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,453.77,353.74
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,544.98,421.64
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,637.14,487.94
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,688.75,523.49
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,727.7,550.25
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,780.74,587.47
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,832.57,623.18
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,836.59,625.26
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,838.71,626.56
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,845.72,631.01
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,855.66,637.31
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,799.19,597.75
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,748.22,561.91
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,744.82,561.28
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,739.13,558.59
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,755.75,573.18
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,763.93,581.45
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,732.89,560.06
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,700.48,537.61
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,665.9,513.51
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,628.74,486.9
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,567.66,441.03
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,510.33,397.29
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,460.8,358.64
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,413.7,321.15
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,370.21,286.22
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,326.58,250.19
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,284.7,213.3
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,238.28,171.77
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,192.3,134.05
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,150.14,102.23
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,105.53,72.09
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,69.52,56.85
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,66.89,54.73
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,64.17,52.36
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,52.12,41.4
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,39.47,29.69
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,30.18,20.75
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,20.49,8.77
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,13.34,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,24.97,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,78.75,43.41
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,141.17,101.79
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,189.83,146.44
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,244.57,195.86
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,292.19,238.54
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,341.72,281.12
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,394.0,324.32
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,447.69,366.98
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,491.55,400.06
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,529.17,427.31
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,574.55,459.7
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,619.18,490.5
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,681.88,534.22
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,740.87,574.07
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,772.51,593.2
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,800.77,609.99
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,844.54,638.06
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,887.18,664.65
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,946.08,700.83
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,1003.15,734.85
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,1028.3,748.41
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,1050.67,760.57
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,1057.42,763.94
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,1060.6,765.37
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,1058.7,763.1
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,1053.21,758.76
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,1042.2,752.04
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,1027.74,743.25
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,1008.95,732.19
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,986.9,719.07
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,959.84,702.69
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,929.78,684.27
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,895.56,663.22
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,858.67,640.17
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,818.1,614.04
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,775.3,586.11
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,728.28,555.45
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,679.64,520.75
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,628.71,482.9
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,576.74,443.11
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,522.29,399.87
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,467.55,355.04
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,410.96,308.44
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,354.93,260.68
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,298.32,211.09
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,237.55,158.07
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,182.65,111.42
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,130.21,71.22
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,79.62,42.08
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,45.09,34.76
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,43.31,33.34
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,37.85,28.5
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,34.45,25.38
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,30.89,21.94
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,25.78,16.86
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,20.46,9.03
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,12.87,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,30.51,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,86.38,47.11
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,151.48,107.76
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,209.35,159.4
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,276.59,218.55
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,335.92,270.71
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,401.8,326.38
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,461.29,374.83
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,523.22,423.19
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,580.64,466.17
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,638.81,508.08
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,686.73,539.34
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,738.31,572.39
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,784.93,601.26
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,830.13,628.6
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,871.05,652.42
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,909.83,674.47
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,939.78,690.61
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,966.42,704.57
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,987.41,714.9
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,1004.75,722.99
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,1022.02,731.22
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,1036.0,737.44
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,1044.58,741.55
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,1049.68,743.68
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,1048.25,742.22
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,1043.33,738.79
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,1033.94,731.87
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,1021.16,723.02
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,1004.08,713.03
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,983.69,701.02
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,959.54,686.65
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,932.14,670.16
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,898.48,649.95
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,862.14,627.82
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,821.67,602.7
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,778.97,575.76
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,733.08,546.06
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,685.43,512.53
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,634.45,475.98
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,582.43,437.44
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,527.92,395.29
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,473.11,351.54
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,416.82,306.0
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,360.98,259.32
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,299.5,207.28
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,244.29,159.8
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,188.71,113.75
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,135.89,74.17
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,85.25,45.48
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,49.97,38.25
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,44.0,33.24
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,42.62,32.12
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,39.02,28.92
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,35.27,25.39
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,29.45,19.74
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,23.39,11.24
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,14.3,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,29.94,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,87.44,47.36
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,154.59,108.78
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,213.08,159.94
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,281.06,218.39
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,340.95,269.56
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,407.45,324.02
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,468.21,371.56
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,531.49,418.86
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,589.43,460.4
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,644.06,497.97
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,697.27,531.26
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,750.0,563.32
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,796.97,592.35
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,842.44,620.02
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,882.41,642.75
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,920.18,663.83
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,953.77,683.51
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,984.58,701.38
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,1009.95,715.04
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,1032.11,726.79
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,1047.91,735.13
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,1060.19,741.5
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,1067.41,745.08
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,1070.94,746.6
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,1069.26,745.7
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,1063.88,742.73
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,1053.87,736.92
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,1040.28,729.03
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,1020.82,718.04
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,998.05,705.04
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,970.72,689.15
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,940.38,671.29
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,906.17,650.62
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,869.23,628.05
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,828.07,603.01
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,784.62,576.08
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,738.95,547.15
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,691.5,514.49
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,639.93,477.56
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,587.24,438.63
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,532.41,396.43
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,477.18,352.55
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,419.95,306.65
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,363.1,259.45
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,305.73,210.54
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,249.64,162.42
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,187.65,111.27
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,133.61,70.62
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,81.64,41.08
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,44.29,33.21
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,42.87,32.2
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,41.43,31.05
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,34.81,25.2
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,31.7,22.25
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,27.06,17.7
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,22.31,10.72
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,14.3,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
