Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,31.57,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,89.57,48.78
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,157.7,111.83
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,217.02,164.66
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,285.88,225.06
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,346.93,278.39
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,414.67,335.11
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,476.19,384.76
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,540.3,434.3
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,599.09,477.8
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,654.57,517.1
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,708.35,551.83
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,761.66,585.27
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,809.38,614.88
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,855.56,642.98
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,895.88,665.96
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,933.88,687.09
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,966.3,705.68
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,995.74,722.32
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,1019.61,735.44
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,1040.1,746.52
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,1057.03,755.73
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,1070.4,762.87
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,1078.12,766.64
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,1082.13,768.31
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,1079.4,765.38
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,1072.98,760.4
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,1062.41,754.06
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,1048.27,745.6
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,1029.24,734.32
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,1006.88,721.0
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,978.97,703.46
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,948.06,684.03
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,913.8,663.04
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,876.81,640.14
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,835.56,614.65
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,792.0,587.26
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,744.61,556.84
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,695.53,522.66
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,644.08,485.84
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,591.54,446.91
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,535.58,403.48
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,479.29,358.39
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,422.2,312.29
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,365.67,265.0
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,308.27,215.69
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,246.86,162.99
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,191.26,116.38
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,138.39,76.18
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,86.88,46.2
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,49.08,37.91
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,42.79,32.56
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,40.92,31.0
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,38.08,28.44
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,35.18,25.61
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,28.86,19.5
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,22.23,11.03
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,15.25,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,27.67,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,83.03,45.47
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,147.36,105.46
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,207.35,158.96
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,277.3,220.94
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,339.12,275.64
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,406.42,333.06
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,466.43,382.71
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,530.93,433.86
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,589.8,478.48
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,649.68,522.1
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,704.39,558.73
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,753.98,590.28
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,801.19,619.84
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,846.95,647.81
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,887.82,671.23
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,926.52,692.73
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,959.88,711.44
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,990.52,728.26
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,1016.32,741.75
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,1038.97,753.22
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,1054.99,760.99
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,1067.42,766.67
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,1074.16,768.95
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,1077.2,769.13
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,1075.04,767.69
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,1069.19,764.14
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,1057.75,757.25
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,1042.82,748.3
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,1024.02,737.54
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,1001.96,724.74
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,974.42,708.4
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,943.92,690.09
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,908.93,668.44
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,871.4,644.97
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,829.95,619.19
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,786.46,591.64
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,740.6,561.4
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,693.1,527.51
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,641.51,489.52
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,588.9,449.68
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,534.43,407.07
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,479.69,362.86
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,423.04,316.43
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,361.93,265.09
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,304.46,215.05
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,248.0,165.54
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,192.37,118.38
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,139.04,77.21
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,87.31,46.5
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,48.2,37.34
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,45.7,35.32
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,39.27,29.65
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,36.35,27.0
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,33.33,24.06
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,27.87,18.71
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,22.17,11.21
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,15.25,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,26.43,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,80.72,44.08
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,143.62,102.65
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,195.05,149.15
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,253.97,201.8
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,261.63,212.98
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,256.1,211.19
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,294.92,244.31
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,335.21,277.4
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,386.51,317.87
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,438.92,357.91
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,478.02,386.56
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,516.94,414.42
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,556.36,442.06
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,595.14,468.6
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,628.83,491.03
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,661.34,512.26
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,754.99,578.52
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,845.53,638.14
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,893.46,668.0
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,935.05,693.83
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,966.36,712.31
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,995.12,729.15
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,1018.25,743.31
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,1048.42,762.02
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,1053.18,764.03
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,1054.38,764.24
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,1044.12,758.19
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,1030.41,750.15
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,1010.49,737.59
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,987.42,723.11
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,960.91,707.26
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,931.56,689.45
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,897.93,668.33
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,861.65,645.3
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,821.77,619.51
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,779.69,591.96
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,733.29,561.56
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,685.26,527.41
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,634.46,490.23
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,582.6,450.96
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,528.16,407.68
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,473.48,362.84
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,418.37,317.21
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,363.48,270.15
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,301.79,216.22
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,245.85,166.45
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,190.33,118.56
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,136.99,76.6
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,85.89,45.69
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,46.5,36.28
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,44.36,34.53
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,38.42,29.23
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,36.29,27.24
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,34.15,25.06
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,29.2,20.09
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,24.11,13.01
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,16.2,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,24.69,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,77.04,42.26
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,136.63,98.14
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,173.78,133.22
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,214.81,171.21
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,146.63,119.19
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,44.6,33.05
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,66.17,51.59
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,88.62,70.42
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,116.03,93.07
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,143.82,115.59
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,161.42,129.38
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,179.21,143.17
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,187.84,149.3
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,196.4,155.34
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,204.69,161.19
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,213.01,167.03
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,216.92,169.45
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,220.82,171.89
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,235.47,182.77
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,250.1,193.52
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,268.12,206.88
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,286.07,220.07
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,278.43,213.73
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,270.79,207.54
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,266.02,203.75
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,261.22,199.94
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,261.18,199.81
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,261.05,199.61
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,258.44,197.65
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,255.75,195.68
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,237.51,181.84
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,219.42,168.12
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,213.98,164.24
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,208.53,160.31
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,270.94,211.88
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,322.75,253.88
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,339.54,267.4
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,351.64,277.14
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,307.81,242.62
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,267.03,210.32
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,284.88,223.64
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,294.63,229.24
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,257.85,198.97
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,224.49,171.41
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,205.54,153.68
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,183.86,133.32
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,159.57,112.67
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,136.28,94.79
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,107.2,75.74
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,89.74,74.56
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,73.03,60.03
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,62.42,50.68
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,53.05,42.18
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,43.19,33.02
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,33.2,23.51
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,23.86,12.9
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,15.73,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.86,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,8.33,0.22
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,13.9,6.08
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,21.79,13.17
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,29.7,20.22
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,31.09,21.51
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,32.48,22.71
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,50.19,37.95
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,67.93,52.96
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,96.41,76.83
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,125.37,100.62
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,129.02,103.12
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,132.75,105.75
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,142.82,113.56
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,152.93,121.32
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,141.76,111.77
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,130.7,102.44
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,136.93,107.21
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,143.21,111.95
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,151.43,118.23
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,159.67,124.49
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,189.64,147.86
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,219.66,170.84
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,212.29,164.53
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,204.92,158.43
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,212.44,163.99
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,219.85,169.41
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,245.84,189.04
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,271.57,208.2
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,284.61,217.81
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,297.39,227.27
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,347.76,264.91
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,391.96,297.18
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,404.98,307.57
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,418.35,318.29
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,508.42,388.29
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,584.7,445.37
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,643.91,490.36
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,685.25,521.07
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,635.19,483.38
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,584.11,444.72
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,529.85,402.55
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,475.35,358.81
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,420.28,313.66
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,360.98,263.92
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,303.94,214.7
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,248.41,166.41
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,194.03,120.54
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,142.28,80.62
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,92.13,50.37
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,47.21,36.35
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,45.6,35.12
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,43.9,33.68
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,40.81,30.9
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,37.62,27.82
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,31.45,21.83
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,24.99,13.83
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,16.68,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,25.59,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,78.59,41.9
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,140.03,99.27
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,196.35,148.72
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,262.04,205.72
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,321.89,257.28
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,387.06,311.28
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,446.55,358.55
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,507.29,404.68
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,564.86,446.77
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,623.48,487.96
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,676.69,523.68
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,729.68,557.59
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,777.19,587.05
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,817.77,611.42
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,858.65,635.85
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,897.57,658.67
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,929.47,677.03
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,958.58,693.6
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,981.79,706.43
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,1001.83,717.37
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,1010.82,722.07
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,1015.62,724.44
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,978.92,700.98
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,918.89,658.41
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,938.19,673.33
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,954.07,685.05
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,952.25,684.53
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,947.34,682.29
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,967.99,696.68
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,981.76,705.09
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,957.58,690.54
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,930.15,674.28
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,897.36,653.93
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,861.85,631.73
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,822.55,607.5
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,780.93,581.37
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,734.97,551.54
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,687.29,518.05
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,636.75,481.44
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,585.06,442.84
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,531.12,400.99
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,476.85,357.51
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,421.23,312.08
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,365.85,265.41
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,309.42,216.88
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,248.58,164.59
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,193.45,118.06
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,140.68,77.34
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,89.2,46.36
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,47.21,36.08
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,45.52,34.8
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,39.89,29.91
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,37.0,27.34
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,34.01,24.49
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,29.03,19.63
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,23.9,13.04
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,16.2,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,4.77,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,30.38,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,84.43,44.23
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,148.38,104.43
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,199.86,151.29
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,258.3,203.52
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,298.69,240.58
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,337.36,274.31
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,421.74,342.69
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,515.09,415.33
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,575.71,460.16
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,638.1,504.86
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,687.21,536.71
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,740.11,570.2
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,787.61,599.88
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,833.74,628.15
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,874.63,651.5
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,913.39,673.1
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,946.11,691.6
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,976.05,708.27
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,1001.09,720.93
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,1022.95,731.59
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,1039.41,740.43
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,1052.42,747.28
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,1060.92,751.5
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,1065.78,753.65
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,1064.95,753.04
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,1060.47,750.37
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,1050.35,744.22
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,1036.7,736.02
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,1017.72,725.15
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,995.47,712.26
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,968.71,696.37
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,939.0,678.52
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,905.83,658.82
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,869.89,637.1
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,829.33,611.92
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,786.49,584.87
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,740.62,555.24
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,693.02,522.08
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,641.65,485.21
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,589.17,446.26
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,534.54,403.8
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,479.5,359.65
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,423.35,314.05
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,367.64,267.25
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,310.63,218.24
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,249.42,165.58
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,194.21,118.93
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,141.53,78.16
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,89.91,46.82
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,47.17,36.15
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,45.47,34.88
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,39.85,29.99
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,36.96,27.41
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,33.97,24.56
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,29.01,19.71
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,23.89,13.18
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,16.2,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,4.77,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,31.5,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,88.21,45.77
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,156.19,110.08
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,209.49,159.07
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,269.91,213.52
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,323.02,261.31
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,377.93,308.68
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,453.43,370.44
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,538.25,436.96
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,593.29,478.33
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,652.37,521.13
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,705.82,556.41
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,758.82,590.5
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,806.68,620.17
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,853.05,648.25
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,895.06,672.86
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,934.85,695.63
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,967.82,714.75
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,997.6,731.78
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,1020.68,743.78
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,1040.2,753.58
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,1057.77,763.43
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,1071.85,771.18
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,1079.78,775.37
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,1084.07,777.48
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,1083.19,776.98
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,1078.61,774.33
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,1068.86,768.73
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,1055.51,760.99
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,1036.74,750.32
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,1014.59,737.53
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,987.79,722.37
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,957.89,705.01
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,922.74,683.0
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,884.81,659.02
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,843.95,632.97
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,800.71,605.0
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,753.77,574.11
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,704.98,539.72
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,653.64,501.85
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,601.03,461.84
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,545.6,418.09
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,489.72,372.57
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,431.79,324.55
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,374.18,275.26
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,315.72,224.21
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,258.46,173.74
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,202.16,125.41
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,142.01,77.92
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,89.01,45.2
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,44.04,33.77
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,42.19,32.31
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,40.26,30.67
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,37.32,28.0
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,31.39,22.47
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,27.18,18.28
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,22.88,12.6
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,15.73,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,4.77,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,33.49,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,90.34,46.34
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,158.88,111.8
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,218.61,165.81
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,286.29,226.23
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,348.86,281.73
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,416.36,339.3
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,478.11,390.28
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,542.29,441.06
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,597.42,482.93
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,656.52,526.01
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,709.8,560.8
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,762.49,594.15
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,810.31,623.81
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,856.55,651.81
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,898.35,676.29
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,937.86,698.88
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,971.33,717.37
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,1001.98,733.91
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,1027.69,748.13
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,1050.15,760.33
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,1066.72,768.12
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,1079.71,773.8
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,1087.03,776.09
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,1090.6,776.26
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,1089.38,775.21
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,1084.39,771.99
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,1074.67,765.23
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,1061.27,756.38
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,1041.48,744.97
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,1018.34,731.5
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,991.12,715.41
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,960.89,697.33
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,926.51,676.69
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,889.28,653.96
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,848.63,628.68
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,805.54,601.42
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,758.8,571.04
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,710.18,537.26
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,658.09,499.33
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,604.71,459.28
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,549.2,416.08
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,493.18,371.04
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,435.42,323.6
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,377.81,274.76
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,319.31,224.05
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,261.78,173.75
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,204.31,124.96
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,148.97,81.87
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,89.72,44.51
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,44.06,33.36
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,42.2,31.92
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,40.26,30.29
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,37.78,28.1
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,32.24,23.02
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,28.08,18.91
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,23.84,13.33
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,16.68,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,5.72,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,29.83,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,85.24,43.16
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,152.16,106.68
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,211.64,159.09
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,280.78,218.73
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,341.65,271.03
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,409.54,326.84
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,471.46,375.76
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,535.97,424.43
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,594.96,466.57
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,654.73,507.43
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,704.33,538.15
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,757.56,570.1
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,806.42,599.15
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,853.86,626.72
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,895.58,649.11
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,935.07,669.71
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,968.44,687.51
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,998.93,703.48
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,1024.51,716.4
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,1046.78,727.37
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,1064.56,736.26
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,1078.81,743.18
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,1086.38,746.13
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,1090.28,747.1
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,1089.46,746.18
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,1084.92,743.23
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,1074.72,737.07
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,1060.92,728.91
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,1041.71,718.45
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,1019.14,706.0
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,991.97,690.59
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,961.74,673.23
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,926.78,653.3
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,889.11,631.44
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,848.03,607.1
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,804.62,580.86
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,757.67,551.71
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,708.94,519.08
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,657.01,483.19
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,603.95,445.22
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,548.55,403.52
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,492.71,360.11
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,435.5,315.17
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,378.76,268.99
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,320.89,220.53
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,258.89,168.55
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,201.97,121.68
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,147.59,80.38
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,95.04,48.79
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,49.58,37.38
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,47.56,35.91
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,41.39,30.68
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,38.57,28.29
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,35.67,25.62
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,30.32,20.55
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,24.77,13.93
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,16.68,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,4.77,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
