Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,48.48,37.57
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,36.84,26.68
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,22.38,12.4
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,14.3,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.86,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,13.71,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,58.36,16.87
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,114.96,79.2
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,165.55,124.47
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,224.71,176.69
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,221.91,179.25
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,213.04,174.7
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,291.97,240.94
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,385.52,316.67
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,443.3,361.65
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,503.63,407.37
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,462.99,373.14
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,404.17,325.04
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,364.94,291.49
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,295.34,233.75
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,315.07,247.69
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,333.66,260.07
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,351.32,272.46
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,368.73,284.58
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,398.5,306.78
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,440.73,337.73
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,498.27,380.78
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,567.58,431.08
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,640.33,484.93
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,700.6,529.22
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,620.77,469.35
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,529.54,401.6
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,631.0,477.28
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,718.65,540.07
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,732.84,548.97
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,744.71,556.87
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,723.94,542.4
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,701.63,527.1
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,690.15,519.32
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,676.59,509.91
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,696.89,525.61
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,709.13,534.98
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,713.93,539.29
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,707.94,535.32
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,657.22,498.08
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,605.23,459.21
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,550.58,417.05
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,495.52,373.2
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,438.19,326.49
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,381.18,278.56
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,323.54,229.13
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,261.7,175.9
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,205.44,128.08
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,151.64,85.61
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,99.09,52.1
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,50.51,39.06
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,43.5,33.09
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,42.08,31.92
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,39.31,29.46
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,36.46,26.74
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,30.71,21.19
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,24.7,14.15
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,16.68,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,4.77,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,12.85,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,49.26,11.3
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,97.92,66.42
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,117.03,86.86
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,137.32,107.18
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,88.1,69.32
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,20.4,12.04
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,25.05,16.04
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,29.7,19.94
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,39.95,28.55
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,50.21,37.03
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,61.42,46.19
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,72.65,55.24
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,108.02,84.02
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,144.18,112.78
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,195.0,152.77
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,246.56,192.36
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,259.31,201.26
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,272.08,210.3
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,301.51,232.03
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,321.0,245.99
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,321.07,245.23
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,310.87,236.99
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,321.3,244.4
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,331.6,251.59
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,363.87,275.21
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,385.89,291.05
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,404.37,304.35
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,422.28,317.21
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,463.1,347.19
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,502.3,375.49
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,551.3,411.72
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,590.54,440.52
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,708.26,529.43
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,799.52,596.08
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,802.52,597.52
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,799.69,596.09
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,754.06,565.39
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,706.48,532.25
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,655.59,495.02
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,603.4,455.82
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,548.6,413.77
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,493.26,369.89
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,436.15,323.47
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,379.17,275.59
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,321.52,226.02
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,264.85,176.72
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,207.91,128.37
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,147.09,80.31
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,93.57,46.24
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,43.57,32.84
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,40.83,30.62
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,39.27,29.33
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,36.3,26.7
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,33.25,23.83
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,26.18,17.21
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,21.81,11.78
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,15.73,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,5.72,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,20.32,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,72.11,15.19
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,141.56,95.26
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,200.06,148.06
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,267.26,207.09
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,289.31,230.84
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,296.84,240.51
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,397.24,321.55
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,506.65,405.68
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,572.37,454.01
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,636.98,500.21
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,691.17,534.39
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,744.97,566.94
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,793.74,595.8
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,841.08,623.06
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,882.41,644.83
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,921.59,664.78
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,956.4,683.72
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,988.36,700.81
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,1014.33,712.87
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,1037.01,722.94
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,1054.14,731.35
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,1067.75,737.84
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,1076.26,741.31
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,1081.05,742.77
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,1080.58,742.02
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,1076.34,739.23
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,1066.35,734.2
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,1052.71,727.03
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,1033.19,716.15
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,1010.3,703.28
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,982.88,688.64
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,952.48,671.93
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,918.44,652.32
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,881.61,630.7
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,840.94,606.44
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,797.9,580.27
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,751.16,550.92
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,702.59,518.83
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,651.31,482.73
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,598.86,444.64
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,544.27,403.4
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,489.15,360.38
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,430.76,314.11
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,373.34,267.1
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,315.81,218.67
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,259.2,170.33
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,203.25,123.63
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,143.69,77.35
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,93.18,46.5
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,48.16,36.32
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,48.24,36.65
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,54.92,42.62
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,48.7,37.18
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,42.21,31.3
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,32.26,22.16
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,23.14,12.57
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,15.25,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.81,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.95,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,4.16,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,7.4,0.34
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,14.04,6.21
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,20.75,12.1
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,33.36,23.02
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,45.99,33.82
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,84.88,66.63
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,125.59,100.21
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,113.21,89.41
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,101.41,79.28
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,108.17,84.32
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,114.71,89.05
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,212.95,169.47
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,314.67,249.07
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,315.51,247.94
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,315.84,247.08
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,622.6,475.26
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,916.05,665.89
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,949.7,680.58
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,981.27,697.27
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,999.34,706.07
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,1014.18,713.06
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,1014.38,712.05
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,1010.16,708.55
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,1017.96,712.87
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,1022.32,715.01
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,1012.88,708.7
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,1000.09,700.55
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,980.74,689.41
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,958.51,676.52
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,940.44,666.67
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,918.27,654.08
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,889.91,637.45
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,858.19,618.53
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,819.69,594.87
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,778.75,569.32
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,717.11,528.47
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,660.1,487.41
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,586.3,434.13
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,522.68,387.45
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,465.91,345.71
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,416.97,309.12
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,390.06,287.9
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,351.88,255.51
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,305.26,214.19
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,257.03,169.36
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,193.86,123.42
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,160.33,104.67
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,122.3,82.58
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,101.47,81.68
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,84.19,67.35
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,66.66,52.47
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,53.42,41.02
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,36.65,26.25
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,28.24,18.55
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,19.44,9.52
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,13.82,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.81,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,20.4,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,68.9,6.26
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,134.87,88.59
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,186.8,136.46
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,246.62,189.49
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,306.63,241.76
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,374.12,298.24
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,425.46,340.33
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,476.85,380.64
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,490.34,389.63
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,485.42,383.96
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,547.74,429.82
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,618.05,479.44
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,717.02,549.11
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,821.37,617.47
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,863.48,642.08
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,903.43,665.62
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,937.13,685.38
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,968.09,703.3
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,994.2,718.09
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,1017.13,730.89
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,1023.58,733.55
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,1024.73,733.18
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,1026.59,733.43
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,1015.33,725.55
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,1034.74,736.79
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,1059.81,751.21
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,1051.06,744.51
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,1038.68,736.05
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,1019.95,724.2
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,997.89,710.39
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,971.76,693.92
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,942.65,675.59
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,909.91,655.95
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,874.35,634.31
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,828.11,605.07
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,781.29,575.15
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,738.79,548.45
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,693.73,517.61
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,640.68,479.54
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,586.3,439.56
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,539.45,403.69
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,486.14,361.51
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,430.19,316.83
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,374.41,270.59
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,317.16,221.67
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,260.96,173.04
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,204.71,125.5
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,150.52,82.97
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,91.61,44.52
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,42.08,31.24
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,39.21,28.94
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,37.58,27.62
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,34.54,24.93
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,31.41,22.0
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,24.9,15.91
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,20.94,10.77
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,14.77,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,4.77,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,18.98,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,67.44,1.44
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,133.65,88.2
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,189.93,139.67
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,254.74,196.97
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,315.84,250.91
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,382.38,307.43
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,442.89,357.14
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,506.1,406.81
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,564.03,450.44
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,618.93,490.24
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,672.25,526.28
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,725.22,560.69
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,772.62,589.88
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,818.63,617.51
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,860.54,642.64
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,900.31,666.04
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,933.46,685.14
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,963.82,702.37
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,989.35,716.59
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,1011.66,728.8
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,1029.44,738.78
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,1043.81,746.75
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,1053.17,751.72
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,1058.93,754.61
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,1059.52,754.57
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,1056.45,752.43
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,1048.24,746.66
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,1036.44,738.81
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,1018.72,728.21
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,997.64,715.55
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,971.49,699.08
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,942.31,680.69
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,909.21,660.41
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,873.34,638.14
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,833.59,612.52
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,791.46,585.12
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,745.62,555.36
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,697.91,522.8
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,647.33,486.22
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,595.5,447.64
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,541.38,406.01
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,486.73,362.63
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,430.59,317.57
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,374.72,271.13
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,317.34,222.2
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,261.18,173.7
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,205.15,126.38
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,145.41,79.42
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,93.1,46.26
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,44.31,33.23
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,41.65,31.13
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,40.16,29.93
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,36.79,26.96
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,30.48,21.22
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,26.26,17.11
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,21.93,11.5
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,15.25,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,4.77,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,18.27,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,65.41,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,130.6,85.62
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,187.93,138.01
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,254.23,196.4
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,315.32,250.33
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,381.85,306.83
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,442.32,356.47
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,505.56,406.12
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,563.59,449.64
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,618.5,489.22
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,671.51,524.43
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,724.12,557.84
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,771.71,586.78
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,817.87,614.11
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,858.76,638.06
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,897.49,660.28
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,932.33,679.99
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,964.52,697.84
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,991.38,712.21
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,1015.13,724.63
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,1032.6,733.6
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,1046.63,740.56
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,1055.14,743.43
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,1060.01,744.23
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,1060.7,743.59
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,1057.69,740.86
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,1048.02,734.33
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,1034.79,725.77
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,1017.12,715.28
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,996.08,702.76
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,969.95,687.06
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,940.76,669.39
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,908.11,649.56
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,872.65,627.8
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,832.79,603.34
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,790.52,576.98
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,745.06,548.19
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,697.73,516.66
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,647.35,481.1
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,595.67,443.42
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,541.64,402.21
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,487.03,359.23
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,430.83,314.7
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,374.74,268.62
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,317.29,220.04
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,260.77,171.58
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,204.52,124.3
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,150.21,81.93
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,91.43,43.91
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,41.95,30.88
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,38.86,28.42
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,36.79,26.72
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,34.16,24.41
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,31.48,21.89
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,24.52,15.45
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,20.06,9.83
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,14.77,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,20.52,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,68.92,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,136.86,88.64
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,191.87,139.66
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,259.21,198.91
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,320.77,253.19
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,387.73,309.99
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,448.53,359.71
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,508.8,406.93
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,567.04,450.91
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,626.15,493.81
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,680.26,529.86
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,733.92,564.49
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,781.74,593.82
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,828.12,621.57
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,870.37,646.83
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,910.41,670.34
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,944.45,689.71
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,975.58,707.13
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,1001.4,720.32
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,1023.83,731.38
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,1042.48,741.07
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,1057.67,748.72
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,1066.8,752.74
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,1072.25,754.68
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,1072.44,753.49
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,1068.9,750.21
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,1059.63,744.38
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,1046.74,736.45
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,1029.37,726.71
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,1008.56,714.88
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,982.56,699.64
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,953.41,682.37
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,920.28,662.95
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,884.29,641.48
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,843.93,616.86
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,801.13,590.28
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,755.38,561.26
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,707.67,529.46
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,656.37,493.09
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,603.7,454.46
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,548.97,412.24
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,493.68,368.23
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,436.15,322.34
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,378.73,274.77
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,320.21,224.67
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,262.67,174.72
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,205.78,126.32
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,150.92,83.05
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,91.32,44.06
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,41.08,30.56
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,38.52,28.52
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,36.85,27.15
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,34.21,24.8
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,31.53,22.23
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,24.57,15.69
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,20.1,9.91
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,14.77,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,15.16,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,63.8,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,133.35,86.0
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,189.19,138.0
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,257.69,198.2
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,318.79,252.06
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,385.37,308.33
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,446.58,358.35
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,510.53,408.25
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,565.63,449.43
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,624.93,491.89
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,678.46,526.69
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,731.66,559.95
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,780.47,589.29
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,827.88,617.02
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,869.45,640.32
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,908.86,661.84
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,942.87,680.72
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,973.85,697.61
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,998.76,710.65
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,1020.23,721.64
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,1038.38,731.06
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,1053.05,738.46
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,1062.68,742.92
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,1068.63,745.32
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,1068.82,745.13
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,1065.3,742.87
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,1056.62,737.48
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,1044.31,730.03
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,1026.52,720.16
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,1005.33,708.26
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,979.43,693.27
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,950.37,676.25
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,917.46,656.54
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,881.72,634.91
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,841.65,610.16
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,799.2,583.61
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,752.68,554.35
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,704.35,522.33
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,653.04,486.15
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,600.52,447.94
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,546.18,406.68
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,491.33,363.67
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,434.14,318.24
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,377.28,271.47
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,319.52,222.81
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,263.12,174.59
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,200.81,122.66
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,146.49,80.31
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,94.8,47.93
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,47.05,35.6
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,44.22,33.36
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,41.98,31.51
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,35.77,26.03
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,33.17,23.55
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,27.73,18.33
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,22.06,11.23
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,15.25,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,8.61,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,47.3,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,101.75,65.57
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,155.5,113.83
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,219.9,169.18
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,279.03,220.35
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,344.47,275.23
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,404.01,323.56
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,467.02,372.63
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,501.11,397.8
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,530.15,418.27
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,537.44,420.54
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,540.36,419.11
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,579.49,445.78
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,617.21,470.5
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,652.71,493.3
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,686.85,514.82
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,724.19,538.12
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,760.34,560.2
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,715.05,525.28
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,675.97,495.01
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,705.8,515.44
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,734.88,534.45
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,799.14,576.94
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,871.36,622.9
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,856.97,610.96
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,833.56,594.58
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,789.3,563.97
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,744.34,532.9
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,790.44,565.76
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,837.1,597.32
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,846.38,606.23
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,848.64,610.95
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,823.15,595.83
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,794.28,578.57
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,704.09,515.52
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,622.07,457.26
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,598.8,442.35
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,574.17,425.6
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,531.92,395.96
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,490.66,366.62
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,463.13,346.67
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,428.32,320.35
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,388.77,289.49
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,343.06,252.23
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,299.26,213.5
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,249.29,167.76
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,197.37,124.39
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,143.52,82.42
