Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,94.88,51.53
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,50.3,38.48
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,48.11,36.78
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,46.2,35.18
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,42.83,32.18
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,39.37,28.88
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,30.49,20.59
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,22.04,10.98
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,15.25,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,3.35,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,32.53,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,86.49,55.44
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,139.49,101.99
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,207.05,159.22
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,246.68,194.99
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,287.6,230.53
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,275.57,222.47
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,246.42,199.27
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,332.38,267.8
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,435.11,345.76
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,494.34,388.31
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,556.18,431.86
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,642.41,493.52
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,730.6,553.65
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,788.86,589.28
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,852.45,627.85
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,878.49,642.24
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,908.67,659.77
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,933.86,673.16
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,956.05,684.65
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,974.41,694.64
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,989.72,702.83
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,999.32,706.6
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,1005.67,708.54
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,995.93,701.91
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,992.47,699.44
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,981.75,692.62
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,967.97,684.06
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,956.33,677.29
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,941.41,668.47
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,917.46,654.02
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,890.71,637.8
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,864.83,622.56
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,839.93,607.81
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,802.73,584.2
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,763.31,559.02
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,719.04,531.22
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,673.11,500.12
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,624.46,465.37
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,574.74,428.81
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,522.8,389.34
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,470.58,348.39
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,416.21,305.26
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,357.71,257.64
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,302.27,210.93
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,248.3,164.88
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,195.37,120.67
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,145.03,81.69
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,96.14,51.15
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,46.44,34.79
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,44.35,33.19
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,42.22,31.43
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,38.67,28.3
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,34.95,24.84
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,28.72,18.92
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,22.16,10.78
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,14.3,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,4.77,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,42.44,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,103.95,65.09
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,157.98,114.84
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,222.72,171.06
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,282.19,223.17
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,348.03,278.97
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,407.62,327.82
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,469.4,376.33
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,527.21,420.33
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,586.45,463.81
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,639.42,500.24
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,692.42,534.39
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,735.64,560.86
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,782.72,589.49
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,823.96,614.29
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,863.38,637.61
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,898.45,658.2
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,931.09,677.1
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,921.14,668.74
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,899.69,653.28
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,931.28,672.5
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,960.73,689.16
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,984.17,702.67
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,1011.54,718.69
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,989.18,704.76
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,956.78,684.39
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,972.97,696.06
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,983.96,703.23
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,981.06,702.22
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,973.72,698.66
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,948.78,683.34
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,920.84,666.26
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,888.67,646.51
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,853.8,624.9
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,815.53,600.86
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,774.91,575.01
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,729.9,546.07
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,683.13,514.2
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,633.72,478.76
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,583.2,441.4
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,530.34,400.6
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,477.04,358.15
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,421.47,313.8
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,366.27,268.07
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,310.39,220.12
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,250.31,168.36
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,195.6,121.84
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,143.34,80.56
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,92.44,48.06
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,45.56,34.8
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,43.41,33.09
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,37.57,27.96
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,35.02,25.63
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,32.41,23.06
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,26.96,17.72
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,21.27,10.1
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,13.34,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,4.77,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,49.52,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,119.1,73.57
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,176.85,128.46
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,243.59,187.24
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,305.49,242.08
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,373.39,300.04
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,434.74,350.79
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,499.26,401.84
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,554.74,443.8
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,614.68,487.23
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,669.34,523.64
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,723.84,558.38
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,773.71,589.09
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,822.29,618.24
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,864.55,642.45
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,904.74,664.92
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,938.49,684.2
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,969.29,701.54
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,995.69,716.06
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,1018.71,728.5
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,1037.96,739.06
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,1053.76,747.6
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,1063.45,751.41
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,1069.48,753.16
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,1069.78,753.41
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,1066.36,751.58
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,1057.74,746.7
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,1045.48,739.71
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,1027.77,730.0
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,1006.65,718.2
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,980.37,703.13
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,950.99,686.02
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,917.65,665.73
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,881.5,643.48
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,841.01,618.31
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,798.15,591.29
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,751.57,562.06
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,703.14,529.91
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,652.15,493.27
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,599.88,454.53
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,545.29,412.37
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,490.15,368.39
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,433.05,322.24
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,376.22,274.68
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,318.18,224.87
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,261.24,175.31
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,204.64,127.07
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,144.35,79.3
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,91.25,45.6
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,42.56,32.08
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,41.08,30.96
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,39.56,29.7
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,36.64,27.03
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,30.78,21.59
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,25.68,16.59
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,20.38,9.21
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,13.34,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,50.14,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,119.29,72.46
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,178.51,129.21
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,246.55,188.96
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,309.21,244.29
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,377.91,302.57
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,440.78,354.27
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,506.78,406.12
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,566.47,450.79
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,623.24,491.59
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,677.45,527.34
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,731.42,561.28
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,780.53,590.84
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,828.33,618.81
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,871.83,644.19
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,913.15,667.78
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,947.81,687.34
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,979.61,705.02
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,1006.06,719.15
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,1029.17,731.23
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,1047.2,739.82
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,1061.68,746.36
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,1071.0,750.74
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,1076.61,753.03
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,1077.49,753.35
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,1074.59,751.55
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,1065.93,746.39
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,1053.59,739.14
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,1035.23,728.57
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,1013.43,715.94
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,987.47,700.12
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,958.38,682.36
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,925.16,662.09
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,889.03,639.87
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,849.03,615.1
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,806.56,588.49
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,759.83,558.95
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,711.18,526.65
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,660.03,490.46
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,607.57,452.2
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,551.86,410.09
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,495.59,366.14
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,437.79,320.17
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,380.23,272.8
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,321.73,223.41
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,264.36,174.31
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,206.89,126.19
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,145.85,78.74
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,92.15,45.4
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,43.43,32.28
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,41.98,31.24
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,40.52,30.05
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,37.17,27.11
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,30.85,21.37
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,25.75,16.43
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,20.46,8.86
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,13.34,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,48.4,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,115.35,68.65
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,174.57,125.86
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,243.85,186.31
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,305.01,240.26
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,374.27,298.93
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,436.58,349.81
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,502.03,400.71
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,561.79,445.77
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,618.7,487.18
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,674.01,523.95
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,729.16,558.77
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,777.93,588.17
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,825.42,616.04
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,868.48,641.36
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,909.42,664.97
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,944.09,684.56
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,975.86,702.23
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,1001.68,715.16
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,1024.16,726.02
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,1042.99,736.09
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,1058.33,744.14
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,1068.06,747.9
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,1074.11,749.61
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,1074.41,749.47
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,1070.98,747.26
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,1062.36,742.05
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,1050.09,734.76
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,1031.37,723.05
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,1009.28,709.42
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,983.12,694.26
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,953.95,677.17
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,920.67,656.81
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,884.55,634.56
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,844.18,609.54
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,801.42,582.74
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,755.08,554.06
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,706.92,522.3
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,655.93,486.3
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,603.77,448.35
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,548.75,406.87
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,493.24,363.65
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,435.65,318.29
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,378.45,271.58
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,320.56,222.86
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,258.77,170.67
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,202.08,123.52
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,148.09,81.9
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,95.68,49.54
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,49.06,37.15
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,42.79,31.93
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,40.96,30.43
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,37.74,27.58
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,34.41,24.44
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,28.12,18.4
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.51,9.23
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,13.34,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,41.24,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,100.71,58.89
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,159.43,115.22
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,228.2,174.88
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,287.59,227.17
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,352.92,282.58
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,411.02,330.01
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,471.53,376.93
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,535.86,425.49
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,605.52,475.92
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,660.99,513.44
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,716.47,548.67
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,761.07,576.09
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,809.51,605.71
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,852.59,631.31
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,893.73,655.34
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,928.33,673.82
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,960.18,690.39
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,985.74,703.91
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,1008.08,715.48
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,1026.41,725.05
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,1041.37,732.65
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,1027.79,723.15
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,1019.22,717.19
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,984.86,695.27
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,939.31,662.75
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,929.33,656.31
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,917.03,648.0
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,905.44,642.3
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,891.19,634.84
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,904.59,647.8
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,907.74,652.07
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,897.42,646.04
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,876.72,633.54
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,836.74,608.7
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,794.41,582.23
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,748.06,552.37
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,699.93,519.56
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,649.46,483.88
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,597.83,446.23
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,543.12,404.79
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,487.99,361.68
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,431.27,316.89
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,375.0,270.75
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,312.62,218.62
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,256.36,170.53
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,200.12,123.51
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,146.6,82.04
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,95.05,50.12
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,49.91,38.2
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,43.58,32.91
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,41.8,31.45
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,38.2,28.24
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,34.47,24.69
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,28.19,18.59
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.6,8.96
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,13.34,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,26.39,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,69.69,39.78
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,118.42,86.39
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,173.43,134.06
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,232.31,184.61
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,298.8,239.99
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,357.97,287.77
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,421.1,336.5
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,484.0,383.45
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,546.3,428.22
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,602.94,467.36
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,660.75,506.04
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,708.26,535.53
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,754.87,563.06
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,800.16,589.81
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,844.44,615.41
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,883.45,637.34
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,925.39,660.88
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,957.49,678.97
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,979.16,690.68
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,998.08,701.64
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,1013.83,710.72
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,1023.75,716.18
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,1030.29,719.69
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,1030.36,719.62
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,1026.99,717.63
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,1018.71,713.73
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,1007.08,707.82
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,990.75,698.11
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,971.29,686.56
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,946.01,672.09
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,917.91,655.78
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,885.83,636.59
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,851.26,615.68
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,812.23,591.53
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,771.12,565.76
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,726.81,537.35
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,681.0,505.97
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,630.94,470.41
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,580.19,433.34
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,526.7,392.89
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,473.17,351.13
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,417.94,307.31
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,363.43,262.68
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,308.14,216.44
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,250.28,167.82
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,197.17,123.88
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,146.88,85.29
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,98.2,55.2
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,56.55,43.76
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,53.44,41.3
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,50.12,38.49
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,44.76,33.74
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,39.1,28.5
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,29.51,19.52
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,20.59,7.68
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,13.34,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,26.57,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,70.22,38.67
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,121.45,87.79
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,180.06,138.05
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,237.13,187.27
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,301.64,241.55
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,364.75,293.01
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,429.53,343.92
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,487.73,387.83
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,548.16,431.73
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,602.61,470.07
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,657.83,507.64
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,706.83,538.19
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,752.29,565.63
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,794.42,590.84
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,835.02,614.66
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,871.91,636.21
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,906.85,656.31
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,928.54,666.93
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,955.63,681.04
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,973.83,691.96
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,988.92,701.08
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,998.26,705.8
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,1004.29,708.63
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,1005.46,709.42
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,1003.25,708.29
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,995.21,703.53
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,983.89,696.86
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,968.87,688.5
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,950.69,678.19
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,927.51,664.24
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,901.32,648.4
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,870.19,629.44
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,836.47,608.7
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,798.64,585.54
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,758.61,560.59
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,714.24,531.87
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,668.22,499.79
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,619.66,465.13
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,570.08,428.66
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,517.91,388.64
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,465.53,347.22
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,407.4,300.89
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,353.27,256.08
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,298.53,209.66
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,245.45,164.19
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,192.28,119.86
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,141.99,81.11
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,89.2,47.7
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,48.18,36.56
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,45.89,34.75
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,43.45,32.68
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,39.55,29.18
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,35.49,25.31
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,28.34,18.43
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.8,6.55
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,12.87,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,28.42,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,74.64,39.02
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,126.06,89.99
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,186.58,142.05
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,202.38,159.47
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,205.44,164.57
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,281.3,226.78
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,358.12,287.84
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,436.13,348.1
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,528.7,416.92
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,592.79,462.75
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,657.52,507.22
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,699.34,532.86
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,742.13,558.87
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,779.85,581.61
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,815.18,602.51
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,801.08,591.07
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,772.62,567.99
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,865.42,630.86
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,950.76,682.87
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,970.63,693.44
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,978.6,697.46
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,988.68,702.9
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,995.55,706.41
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,997.65,707.78
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,996.44,707.24
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,989.45,703.09
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,979.21,697.04
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,965.76,688.8
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,949.06,678.6
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,928.11,666.41
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,903.86,652.09
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,872.46,632.22
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,838.4,610.6
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,801.03,587.08
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,761.36,561.82
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,717.33,533.52
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,671.57,501.95
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,623.04,466.87
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,573.37,429.99
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,520.73,389.79
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,467.8,348.09
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,413.16,304.3
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,354.49,256.12
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,298.8,208.94
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,244.41,162.31
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,190.76,117.47
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,139.66,78.05
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,89.95,47.6
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,43.88,32.82
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,41.76,31.16
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,39.5,29.23
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,36.25,26.3
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,32.89,23.06
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,26.09,16.49
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,18.9,5.34
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,11.91,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,33.89,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,88.14,44.01
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,145.51,103.18
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,211.1,159.8
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,270.67,211.8
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,337.08,267.98
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,397.13,317.2
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,459.41,366.13
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,516.65,409.69
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,575.41,452.78
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,629.41,489.87
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,683.47,524.52
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,732.41,555.47
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,774.71,581.4
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,817.07,606.26
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,857.63,629.46
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,891.0,648.67
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,921.83,666.19
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,948.14,680.79
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,971.42,693.5
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,989.86,703.51
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,1005.07,711.63
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,1014.91,715.63
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,1021.3,717.68
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,1022.67,718.15
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,1020.51,716.64
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,1012.85,711.89
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,1001.73,705.15
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,985.24,695.73
