Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,965.44,684.31
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,942.0,670.47
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,915.44,654.62
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,883.32,635.63
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,848.5,614.72
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,809.48,590.18
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,768.18,563.92
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,723.28,535.65
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,676.62,504.34
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,626.87,468.87
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,576.03,431.5
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,522.61,390.63
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,468.81,348.17
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,413.68,304.15
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,358.99,258.92
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,302.81,211.28
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,242.78,160.26
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,188.89,115.2
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,137.57,75.7
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,86.94,44.82
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,45.17,33.9
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,39.58,29.22
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,38.01,27.91
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,34.67,24.9
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,31.21,21.58
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,24.78,15.34
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,18.01,4.06
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,10.48,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,37.39,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,95.49,45.01
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,154.84,109.68
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,222.17,168.77
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,283.42,222.88
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,350.02,279.71
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,411.01,330.22
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,475.43,381.2
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,534.2,425.66
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,594.34,469.26
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,643.31,502.2
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,696.36,536.08
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,745.3,566.03
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,793.1,594.47
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,835.48,619.41
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,875.87,642.72
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,911.19,662.0
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,943.94,679.43
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,971.41,694.29
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,995.84,707.26
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,1013.65,716.72
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,1028.01,724.2
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,1037.38,728.75
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,1043.11,731.23
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,1043.58,731.66
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,1040.41,730.04
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,1031.62,724.96
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,1019.29,717.83
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,1002.05,707.3
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,981.49,694.8
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,955.41,679.6
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,926.38,662.47
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,894.8,643.72
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,860.45,623.0
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,820.88,598.61
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,778.96,572.37
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,733.59,543.34
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,686.46,511.29
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,633.58,473.2
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,581.42,434.65
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,526.31,392.89
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,472.1,350.35
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,415.53,305.49
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,360.0,259.97
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,303.64,212.38
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,247.69,164.44
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,191.88,118.65
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,136.29,76.51
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,87.9,47.65
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,50.66,38.72
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,46.54,35.34
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,42.1,31.52
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,38.12,27.93
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,33.98,23.98
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,26.28,16.55
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,18.11,3.16
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,10.48,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,34.57,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,87.93,38.49
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,146.81,103.82
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,213.39,161.99
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,275.84,216.89
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,345.63,276.27
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,405.4,325.88
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,470.88,377.83
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,530.55,423.42
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,591.93,468.53
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,647.89,506.79
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,699.29,539.5
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,748.5,570.57
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,796.65,600.29
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,838.86,625.5
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,879.16,649.12
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,914.2,669.42
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,946.45,687.81
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,972.3,702.04
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,994.91,714.27
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,1014.53,725.21
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,1030.75,734.13
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,1040.4,738.43
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,1046.48,740.7
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,1046.88,740.87
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,1043.64,738.96
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,1035.28,734.16
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,1023.35,727.27
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,1006.5,716.98
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,986.29,704.69
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,960.94,689.84
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,932.54,672.98
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,899.66,652.7
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,863.96,630.48
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,825.34,606.15
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,784.29,579.98
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,738.55,550.43
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,690.91,517.92
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,640.79,481.89
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,589.38,443.78
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,534.66,401.7
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,479.47,357.89
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,422.82,312.23
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,366.42,265.17
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,309.2,216.14
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,253.04,167.53
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,191.34,115.95
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,137.37,74.29
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,84.8,42.59
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,43.02,32.17
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,41.17,30.72
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,39.26,29.1
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,32.83,23.34
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,29.68,20.28
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,23.63,14.29
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,17.26,1.65
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,34.35,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,95.64,37.76
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,159.4,111.6
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,230.03,173.29
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,292.92,228.85
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,362.58,288.26
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,424.52,339.36
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,489.73,390.64
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,545.66,433.02
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,606.14,476.94
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,660.39,513.32
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,714.42,547.98
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,763.59,578.66
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,811.45,607.87
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,854.14,633.13
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,894.72,656.67
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,929.76,676.62
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,961.87,694.57
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,987.99,708.81
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,1010.74,720.97
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,1029.29,730.85
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,1044.34,738.67
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,1054.31,743.63
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,1060.57,746.47
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,1060.51,746.17
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,1056.74,743.77
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,1048.29,738.06
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,1036.2,730.26
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,1019.05,720.46
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,998.45,708.55
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,973.1,693.19
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,944.56,675.82
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,911.61,655.84
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,875.78,633.9
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,830.53,606.2
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,784.4,577.5
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,741.22,550.27
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,695.28,519.0
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,645.26,483.63
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,593.6,445.89
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,539.69,404.52
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,484.47,360.74
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,426.83,314.79
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,369.58,267.45
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,310.37,217.22
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,252.89,167.89
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,190.97,116.07
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,136.65,74.12
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,85.51,44.0
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,47.15,35.97
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,41.39,31.08
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,39.89,29.8
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,36.65,26.81
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,33.33,23.53
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,25.58,15.91
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,17.35,0.3
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,10.01,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,28.12,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,77.89,26.72
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,138.79,97.44
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,207.6,157.24
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,269.97,211.84
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,339.82,271.01
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,401.79,322.11
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,466.08,372.89
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,526.44,418.59
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,588.5,463.65
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,644.58,502.33
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,700.89,538.45
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,751.24,569.33
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,794.96,595.05
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,839.19,620.62
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,881.6,644.47
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,917.79,664.85
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,951.4,683.46
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,979.83,698.83
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,1005.16,712.3
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,1024.16,722.16
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,1039.76,730.08
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,1050.37,735.21
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,1057.37,738.31
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,1058.71,739.0
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,1056.36,737.65
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,1048.34,733.13
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,1036.73,726.55
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,1018.7,716.7
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,997.33,704.83
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,971.34,690.06
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,942.32,673.29
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,908.96,654.14
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,872.86,632.99
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,832.53,608.14
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,789.9,581.49
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,743.76,552.55
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,695.89,520.2
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,644.84,484.15
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,592.69,446.11
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,538.16,404.27
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,483.33,360.84
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,425.92,315.41
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,364.62,265.33
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,306.65,215.93
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,250.2,167.25
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,193.65,119.83
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,139.8,78.39
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,88.37,47.65
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,45.13,34.39
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,42.66,32.4
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,40.03,30.12
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,35.93,26.34
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,31.66,22.19
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,24.78,15.25
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,17.5,0.0
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,28.96,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,80.16,22.86
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,142.14,99.75
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,211.61,161.03
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,266.17,210.52
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,325.19,262.14
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,394.51,320.01
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,469.94,380.41
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,527.6,424.97
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,588.67,470.4
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,644.32,509.92
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,699.94,546.62
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,749.98,578.42
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,799.0,608.83
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,837.3,632.03
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,879.59,657.74
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,917.56,680.2
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,953.29,701.04
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,983.1,717.91
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,1010.07,732.95
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,1029.17,742.8
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,1044.86,750.63
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,1055.52,755.42
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,1062.55,758.12
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,1063.86,758.85
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,1061.48,757.47
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,1052.92,751.6
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,1040.75,743.67
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,1024.49,734.49
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,1004.73,723.15
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,979.65,707.76
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,951.28,690.3
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,918.09,670.54
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,882.0,648.69
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,841.88,623.39
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,799.24,596.14
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,752.74,566.03
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,704.22,532.84
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,652.83,495.62
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,599.95,456.11
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,544.61,413.09
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,488.74,368.23
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,430.24,320.46
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,371.9,271.21
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,312.83,220.25
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,255.02,169.86
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,191.61,116.49
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,136.08,73.58
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,82.91,42.2
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,44.13,33.62
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,42.73,32.55
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,37.73,28.15
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,34.37,25.02
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,30.91,21.58
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,24.44,14.92
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,17.65,0.0
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,21.49,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,59.78,11.83
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,117.35,82.66
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,179.63,137.52
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,239.1,189.85
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,308.84,249.44
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,362.1,294.1
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,417.26,338.34
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,487.97,393.1
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,563.3,449.14
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,620.96,489.44
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,679.4,528.85
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,731.43,562.18
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,782.9,594.36
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,823.98,618.25
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,867.19,643.22
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,898.52,660.1
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,926.72,674.92
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,948.16,685.49
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,972.33,697.83
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,993.75,709.61
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,1005.68,715.57
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,1016.37,721.11
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,1023.81,724.76
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,1025.92,725.82
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,1024.7,725.01
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,1017.18,719.56
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,1006.42,712.31
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,996.23,706.82
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,982.39,699.09
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,965.54,689.53
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,939.02,673.87
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,906.15,653.86
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,870.7,632.1
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,830.78,607.83
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,788.73,581.8
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,744.48,552.95
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,696.56,520.02
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,644.08,483.26
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,591.06,444.86
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,536.61,403.35
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,481.85,360.26
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,425.43,315.34
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,369.63,269.37
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,302.59,214.58
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,244.79,166.84
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,191.42,122.54
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,140.42,83.48
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,91.41,53.85
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,55.93,43.83
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,51.54,40.19
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,46.84,36.09
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,41.35,31.06
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,35.57,25.52
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,25.01,15.18
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,15.09,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,9.05,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,25.89,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,71.57,8.53
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,135.8,94.2
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,208.04,157.62
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,233.94,184.96
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,251.41,203.16
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,309.22,251.73
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,371.65,302.02
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,425.69,344.15
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,481.48,386.23
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,477.52,379.49
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,451.45,356.2
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,514.3,402.4
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,580.24,448.73
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,682.35,520.74
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,784.52,589.59
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,861.69,637.7
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,939.04,684.92
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,935.88,679.26
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,911.99,661.64
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,880.96,638.46
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,848.8,614.15
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,936.03,673.34
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,1012.93,719.5
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,1031.31,729.9
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,1037.13,733.47
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,982.8,700.21
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,910.24,651.52
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,865.07,623.27
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,819.19,593.73
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,773.87,563.37
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,726.12,531.04
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,701.66,516.0
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,676.61,500.09
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,682.95,507.28
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,684.51,510.53
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,661.12,495.35
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,633.11,476.59
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,595.98,450.65
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,554.28,420.46
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,507.4,384.94
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,456.41,344.87
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,404.54,302.9
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,350.46,257.49
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,294.47,209.72
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,238.88,161.64
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,184.66,118.06
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,138.27,84.53
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,89.8,53.9
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,52.88,41.38
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,48.78,37.93
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,44.4,34.05
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,39.26,29.3
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,33.86,24.06
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,23.67,13.95
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,12.63,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,7.63,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,26.65,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,73.61,1.02
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,137.64,94.81
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,208.72,157.85
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,270.88,213.11
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,340.59,272.99
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,402.12,324.59
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,469.44,378.45
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,528.94,423.97
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,590.0,468.67
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,642.82,505.47
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,694.99,539.46
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,743.51,569.94
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,796.81,603.0
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,841.49,629.36
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,884.3,654.09
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,920.44,674.4
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,954.09,692.98
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,982.69,708.24
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,1008.25,721.56
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,1027.55,730.16
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,1043.42,736.72
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,1054.19,741.3
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,1061.32,743.81
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,1062.26,743.73
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,1059.44,741.56
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,1050.85,736.03
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,1038.58,728.41
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,1019.9,717.66
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,997.83,704.88
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,970.71,688.94
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,940.61,671.07
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,907.38,651.08
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,871.36,629.18
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,830.59,604.43
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,787.5,577.79
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,741.33,548.65
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,693.4,516.2
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,641.8,479.96
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,589.1,441.64
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,533.56,399.14
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,477.72,355.02
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,419.81,308.79
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,362.55,261.46
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,299.38,208.93
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,244.38,162.54
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,185.19,114.35
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,134.54,76.91
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,85.04,48.26
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,52.3,40.41
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,48.97,37.73
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,45.44,34.68
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,40.27,29.95
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,33.79,23.81
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,23.44,13.5
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,15.25,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,22.25,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,61.82,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,122.55,84.08
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,188.91,142.95
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,250.29,196.92
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,319.48,255.99
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,382.45,308.28
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,449.8,361.82
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,510.35,407.96
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,572.94,453.73
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,627.53,492.05
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,684.78,529.67
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,736.06,562.19
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,786.49,593.49
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,830.37,618.89
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,872.46,642.67
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,907.94,662.01
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,933.0,674.54
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,915.06,660.81
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,874.37,632.19
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,876.16,630.02
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,877.39,626.92
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,948.07,674.91
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,1008.24,710.79
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,1027.52,721.49
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,1034.38,725.26
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,1026.44,720.29
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,1015.08,713.5
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,998.41,704.22
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,978.48,692.98
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,953.96,678.73
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,926.38,662.51
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,893.33,642.54
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,857.66,620.78
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,817.94,596.64
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,776.07,570.72
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,730.27,541.35
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,682.85,508.72
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,632.35,472.95
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,579.17,434.17
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,524.23,392.31
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,469.24,349.06
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,412.3,304.0
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,355.96,257.75
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,299.06,209.78
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,243.81,162.69
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,184.84,114.62
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,134.24,77.18
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,85.71,49.92
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,56.37,44.18
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,52.38,40.9
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,48.15,37.2
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,41.02,30.7
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,33.85,23.9
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,22.67,12.71
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,13.34,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,6.67,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,23.32,0.0
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,64.72,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,129.56,87.77
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,201.48,151.73
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,263.7,206.95
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,333.81,267.27
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,395.67,319.04
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,463.45,373.1
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,523.87,419.26
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,586.09,464.81
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,642.78,503.39
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,699.61,539.37
