Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,745.02,567.4
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,794.48,597.73
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,838.23,622.78
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,880.09,646.13
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,916.83,666.94
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,951.07,686.0
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,979.78,701.33
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,1005.41,714.73
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,1024.76,726.34
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,1040.65,735.95
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,1051.0,741.36
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,1057.66,744.67
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,1058.01,745.02
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,1054.64,743.28
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,1047.59,739.56
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,1036.84,733.68
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,1019.0,723.77
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,997.69,711.77
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,972.15,697.21
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,943.41,680.54
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,909.72,660.68
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,873.15,638.73
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,832.69,613.43
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,789.78,586.22
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,743.45,556.44
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,695.15,523.43
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,643.12,486.02
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,589.82,446.46
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,534.35,403.43
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,478.47,358.66
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,417.35,309.65
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,354.78,258.2
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,296.87,208.69
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,240.41,159.91
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,184.16,111.86
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,127.91,68.14
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,75.22,38.71
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,42.93,32.52
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,40.64,30.65
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,38.29,28.58
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,31.49,22.35
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,27.88,18.74
2018,8,1,18,45,309.0,26.5,1.4,13.1,59.0,21.28,11.38
2018,8,1,19,0,173.0,17.0,1.4,12.5,23.0,16.2,0.0
2018,8,1,19,15,86.5,8.5,1.35,12.25,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,2,5,15,98.5,9.0,1.0,10.15,13.0,24.31,0.0
2018,8,2,5,30,197.0,18.0,1.0,10.6,26.0,59.3,0.0
2018,8,2,5,45,335.5,27.0,1.05,11.0,64.0,134.78,90.75
2018,8,2,6,0,474.0,36.0,1.1,11.4,102.0,210.06,158.66
2018,8,2,6,15,551.5,42.0,1.1,11.9,150.0,272.07,214.55
2018,8,2,6,30,629.0,48.0,1.1,12.4,198.0,344.54,277.58
2018,8,2,6,45,679.0,52.5,1.05,12.95,250.0,409.14,332.1
2018,8,2,7,0,729.0,57.0,1.0,13.5,302.0,477.81,387.31
2018,8,2,7,15,763.0,60.0,1.05,14.1,354.5,538.78,434.76
2018,8,2,7,30,797.0,63.0,1.1,14.7,407.0,601.39,481.6
2018,8,2,7,45,822.5,66.0,1.15,15.25,459.5,654.75,519.02
2018,8,2,8,0,848.0,69.0,1.2,15.8,512.0,712.53,557.6
2018,8,2,8,15,866.0,71.0,1.25,16.4,561.5,763.07,590.0
2018,8,2,8,30,884.0,73.0,1.3,17.0,611.0,812.46,621.0
2018,8,2,8,45,897.5,75.0,1.35,17.55,657.0,856.56,647.97
2018,8,2,9,0,911.0,77.0,1.4,18.1,703.0,898.6,673.22
2018,8,2,9,15,917.5,80.5,1.4,18.5,743.0,933.66,693.23
2018,8,2,9,30,924.0,84.0,1.4,18.9,783.0,965.76,711.18
2018,8,2,9,45,927.5,88.5,1.45,19.3,818.0,992.98,726.66
2018,8,2,10,0,931.0,93.0,1.5,19.7,853.0,1016.77,739.98
2018,8,2,10,15,938.0,94.0,1.5,19.95,883.0,1036.67,750.5
2018,8,2,10,30,945.0,95.0,1.5,20.2,913.0,1053.1,758.92
2018,8,2,10,45,949.5,95.5,1.5,20.45,935.5,1062.87,763.28
2018,8,2,11,0,954.0,96.0,1.5,20.7,958.0,1068.94,765.52
2018,8,2,11,15,958.0,96.0,1.55,20.85,973.5,1070.22,766.1
2018,8,2,11,30,962.0,96.0,1.6,21.0,989.0,1067.73,764.5
2018,8,2,11,45,963.5,96.0,1.6,21.15,996.5,1058.98,758.35
2018,8,2,12,0,965.0,96.0,1.6,21.3,1004.0,1046.52,750.07
2018,8,2,12,15,963.5,97.0,1.65,21.3,1003.5,1028.52,739.65
2018,8,2,12,30,962.0,98.0,1.7,21.3,1003.0,1007.03,727.08
2018,8,2,12,45,959.0,99.5,1.7,21.3,995.0,981.28,711.11
2018,8,2,13,0,956.0,101.0,1.7,21.3,987.0,952.32,693.11
2018,8,2,13,15,954.0,99.5,1.75,21.15,971.5,918.27,672.74
2018,8,2,13,30,952.0,98.0,1.8,21.0,956.0,881.3,650.26
2018,8,2,13,45,949.0,96.5,1.8,20.9,933.5,840.75,624.49
2018,8,2,14,0,946.0,95.0,1.8,20.8,911.0,797.67,596.75
2018,8,2,14,15,941.5,93.0,1.8,20.55,881.5,750.7,566.35
2018,8,2,14,30,937.0,91.0,1.8,20.3,852.0,701.71,532.62
2018,8,2,14,45,931.0,88.5,1.8,20.05,816.5,649.53,494.73
2018,8,2,15,0,925.0,86.0,1.8,19.8,781.0,595.9,454.54
2018,8,2,15,15,914.0,84.0,1.8,19.8,739.0,538.98,410.11
2018,8,2,15,30,903.0,82.0,1.8,19.8,697.0,481.61,363.83
2018,8,2,15,45,892.0,79.0,1.75,19.15,651.5,423.16,315.83
2018,8,2,16,0,881.0,76.0,1.7,18.5,606.0,364.76,266.2
2018,8,2,16,15,867.0,72.0,1.7,18.05,557.0,304.99,214.19
2018,8,2,16,30,853.0,68.0,1.7,17.6,508.0,246.12,162.54
2018,8,2,16,45,831.0,64.5,1.7,17.15,456.0,187.52,112.94
2018,8,2,17,0,809.0,61.0,1.7,16.7,404.0,131.19,70.15
2018,8,2,17,15,746.5,61.5,1.65,16.1,345.0,73.23,37.77
2018,8,2,17,30,684.0,62.0,1.6,15.5,286.0,45.48,34.91
2018,8,2,17,45,603.5,58.0,1.6,14.85,230.0,40.21,30.37
2018,8,2,18,0,523.0,54.0,1.6,14.2,174.0,39.09,29.36
2018,8,2,18,15,411.0,47.0,1.5,13.65,126.5,35.37,25.84
2018,8,2,18,30,299.0,40.0,1.4,13.1,79.0,31.61,21.99
2018,8,2,18,45,198.5,27.0,1.3,12.5,48.0,21.16,11.02
2018,8,2,19,0,98.0,14.0,1.2,11.9,17.0,13.34,0.0
2018,8,2,19,15,49.0,7.0,1.15,11.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.4,11.0,8.1,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.1,22.0,42.64,0.0
2018,8,3,5,45,231.5,31.5,0.95,10.8,57.0,110.82,74.35
2018,8,3,6,0,339.0,46.0,1.0,11.5,92.0,175.66,133.26
2018,8,3,6,15,409.5,58.0,0.95,12.05,137.5,236.55,187.14
2018,8,3,6,30,480.0,70.0,0.9,12.6,183.0,304.89,245.9
2018,8,3,6,45,523.5,81.5,0.9,13.15,232.5,366.37,297.49
2018,8,3,7,0,567.0,93.0,0.9,13.7,282.0,431.54,349.9
2018,8,3,7,15,600.0,102.0,0.85,14.3,332.5,491.06,395.45
2018,8,3,7,30,633.0,111.0,0.8,14.9,383.0,552.41,440.38
2018,8,3,7,45,654.5,121.0,0.8,15.5,433.0,608.35,479.83
2018,8,3,8,0,676.0,131.0,0.8,16.1,483.0,664.41,517.96
2018,8,3,8,15,693.0,139.0,0.8,16.8,530.5,714.56,550.4
2018,8,3,8,30,710.0,147.0,0.8,17.5,578.0,763.83,580.56
2018,8,3,8,45,720.0,156.5,0.8,18.2,622.0,807.65,606.32
2018,8,3,9,0,730.0,166.0,0.8,18.9,666.0,849.57,630.35
2018,8,3,9,15,764.0,160.5,0.85,19.6,712.0,894.73,656.92
2018,8,3,9,30,798.0,155.0,0.9,20.3,758.0,933.81,679.13
2018,8,3,9,45,834.0,145.0,0.9,21.0,801.0,973.73,700.71
2018,8,3,10,0,870.0,135.0,0.9,21.7,844.0,1011.56,720.62
2018,8,3,10,15,875.5,137.0,0.95,22.25,872.5,1021.02,724.33
2018,8,3,10,30,881.0,139.0,1.0,22.8,901.0,1035.94,731.91
2018,8,3,10,45,884.5,141.0,1.05,23.3,922.5,1045.42,736.29
2018,8,3,11,0,888.0,143.0,1.1,23.8,944.0,1051.38,738.7
2018,8,3,11,15,889.5,145.0,1.15,24.15,958.5,1051.77,738.3
2018,8,3,11,30,891.0,147.0,1.2,24.5,973.0,1048.6,735.91
2018,8,3,11,45,891.0,148.5,1.25,24.9,980.0,1039.93,730.16
2018,8,3,12,0,891.0,150.0,1.3,25.3,987.0,1027.82,722.46
2018,8,3,12,15,890.5,149.5,1.35,25.5,986.0,1009.95,711.87
2018,8,3,12,30,890.0,149.0,1.4,25.7,985.0,988.86,699.37
2018,8,3,12,45,887.5,148.5,1.45,25.9,976.0,962.81,683.77
2018,8,3,13,0,885.0,148.0,1.5,26.1,967.0,933.83,666.3
2018,8,3,13,15,878.5,148.5,1.5,26.2,950.0,899.55,644.97
2018,8,3,13,30,872.0,149.0,1.5,26.3,933.0,862.85,622.02
2018,8,3,13,45,863.5,149.0,1.55,26.4,909.0,825.06,598.75
2018,8,3,14,0,855.0,149.0,1.6,26.5,885.0,781.38,571.29
2018,8,3,14,15,844.0,148.5,1.6,26.4,854.0,733.83,539.6
2018,8,3,14,30,833.0,148.0,1.6,26.3,823.0,685.09,505.9
2018,8,3,14,45,819.0,146.5,1.6,26.2,785.5,632.68,468.74
2018,8,3,15,0,805.0,145.0,1.6,26.1,748.0,579.88,430.24
2018,8,3,15,15,790.5,141.5,1.6,26.1,706.5,524.93,388.87
2018,8,3,15,30,776.0,138.0,1.6,26.1,665.0,470.21,346.38
2018,8,3,15,45,755.0,134.5,1.6,25.5,618.0,409.82,299.27
2018,8,3,16,0,734.0,131.0,1.6,24.9,571.0,353.96,254.04
2018,8,3,16,15,708.0,126.0,1.6,24.35,521.0,297.16,207.19
2018,8,3,16,30,682.0,121.0,1.6,23.8,471.0,242.94,162.16
2018,8,3,16,45,651.0,114.5,1.6,23.2,420.0,189.49,119.27
2018,8,3,17,0,620.0,108.0,1.6,22.6,369.0,139.69,83.08
2018,8,3,17,15,581.5,99.5,1.55,21.7,318.0,91.77,56.54
2018,8,3,17,30,543.0,91.0,1.5,20.8,267.0,64.42,50.53
2018,8,3,17,45,490.5,80.0,1.45,19.85,217.5,58.59,45.73
2018,8,3,18,0,438.0,69.0,1.4,18.9,168.0,52.37,40.35
2018,8,3,18,15,364.0,56.0,1.35,18.0,124.0,42.43,31.45
2018,8,3,18,30,290.0,43.0,1.3,17.1,80.0,33.27,22.96
2018,8,3,18,45,187.5,28.0,1.25,16.25,48.0,22.03,11.06
2018,8,3,19,0,85.0,13.0,1.2,15.4,16.0,12.39,0.0
2018,8,3,19,15,42.5,6.5,1.1,14.95,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,4,5,15,38.0,7.0,0.6,10.8,8.5,0.0,0.0
2018,8,4,5,30,76.0,14.0,0.5,11.3,17.0,29.49,0.0
2018,8,4,5,45,160.0,30.5,0.45,11.8,48.5,90.05,59.3
2018,8,4,6,0,244.0,47.0,0.4,12.3,80.0,145.36,109.75
2018,8,4,6,15,314.0,62.0,0.4,12.9,123.5,202.93,159.7
2018,8,4,6,30,384.0,77.0,0.4,13.5,167.0,268.24,215.04
2018,8,4,6,45,439.0,89.0,0.45,14.1,216.0,329.93,266.18
2018,8,4,7,0,494.0,101.0,0.5,14.7,265.0,396.83,319.63
2018,8,4,7,15,536.5,110.0,0.55,15.65,315.5,457.58,365.99
2018,8,4,7,30,579.0,119.0,0.6,16.6,366.0,526.02,416.2
2018,8,4,7,45,613.5,125.5,0.65,17.55,417.0,584.81,457.54
2018,8,4,8,0,648.0,132.0,0.7,18.5,468.0,644.89,498.47
2018,8,4,8,15,675.5,137.0,0.75,19.4,517.5,698.79,533.8
2018,8,4,8,30,703.0,142.0,0.8,20.3,567.0,752.66,567.17
2018,8,4,8,45,726.0,144.0,0.9,21.25,612.5,798.97,595.3
2018,8,4,9,0,749.0,146.0,1.0,22.2,658.0,844.23,622.33
2018,8,4,9,15,785.0,139.0,1.05,22.8,704.5,885.69,646.57
2018,8,4,9,30,821.0,132.0,1.1,23.4,751.0,930.62,672.72
2018,8,4,9,45,860.5,119.0,1.15,24.0,794.5,962.55,690.29
2018,8,4,10,0,900.0,106.0,1.2,24.6,838.0,1001.0,711.94
2018,8,4,10,15,908.5,106.0,1.3,25.0,867.5,1020.74,723.21
2018,8,4,10,30,917.0,106.0,1.4,25.4,897.0,1037.15,732.69
2018,8,4,10,45,924.5,105.5,1.45,25.8,920.5,1048.57,738.38
2018,8,4,11,0,932.0,105.0,1.5,26.2,944.0,1056.41,742.03
2018,8,4,11,15,936.0,105.0,1.55,26.45,959.5,1057.58,742.2
2018,8,4,11,30,940.0,105.0,1.6,26.7,975.0,1055.06,740.29
2018,8,4,11,45,943.0,104.5,1.65,26.95,983.0,1047.32,735.34
2018,8,4,12,0,946.0,104.0,1.7,27.2,991.0,1035.92,728.28
2018,8,4,12,15,949.5,102.0,1.75,27.15,992.0,1019.86,719.31
2018,8,4,12,30,953.0,100.0,1.8,27.1,993.0,1000.22,708.17
2018,8,4,12,45,956.0,97.0,1.85,27.0,986.5,975.61,694.06
2018,8,4,13,0,959.0,94.0,1.9,26.9,980.0,947.56,677.73
2018,8,4,13,15,957.5,93.5,1.95,26.7,965.5,914.74,658.51
2018,8,4,13,30,956.0,93.0,2.0,26.5,951.0,878.92,637.16
2018,8,4,13,45,953.5,91.5,2.0,26.25,929.0,838.51,612.21
2018,8,4,14,0,951.0,90.0,2.0,26.0,907.0,795.51,585.26
2018,8,4,14,15,945.0,90.0,2.05,25.65,878.0,749.04,556.21
2018,8,4,14,30,939.0,90.0,2.1,25.3,849.0,700.63,523.77
2018,8,4,14,45,931.0,88.5,2.1,24.9,813.0,647.91,486.18
2018,8,4,15,0,923.0,87.0,2.1,24.5,777.0,593.92,446.41
2018,8,4,15,15,912.5,85.5,2.1,24.5,735.5,537.65,402.91
2018,8,4,15,30,902.0,84.0,2.1,24.5,694.0,480.86,357.56
2018,8,4,15,45,887.5,82.5,2.05,23.55,648.0,422.23,310.42
2018,8,4,16,0,873.0,81.0,2.0,22.6,602.0,364.03,261.92
2018,8,4,16,15,854.0,78.5,1.95,22.05,552.0,304.4,210.85
2018,8,4,16,30,835.0,76.0,1.9,21.5,502.0,241.18,156.8
2018,8,4,16,45,810.0,72.5,1.85,20.95,449.5,182.71,108.33
2018,8,4,17,0,785.0,69.0,1.8,20.4,397.0,127.01,67.1
2018,8,4,17,15,748.0,65.0,1.75,19.65,343.5,73.43,38.69
2018,8,4,17,30,711.0,61.0,1.7,18.9,290.0,44.97,33.96
2018,8,4,17,45,655.0,56.0,1.6,18.15,237.5,42.77,32.19
2018,8,4,18,0,599.0,51.0,1.5,17.4,185.0,37.0,27.1
2018,8,4,18,15,510.5,44.0,1.4,16.65,137.0,33.17,23.53
2018,8,4,18,30,422.0,37.0,1.3,15.9,89.0,29.26,19.58
2018,8,4,18,45,274.5,25.5,1.15,15.1,53.5,20.76,9.69
2018,8,4,19,0,127.0,14.0,1.0,14.3,18.0,13.34,0.0
2018,8,4,19,15,63.5,7.0,0.95,13.95,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,5,15,84.5,8.5,0.75,10.1,11.5,0.0,0.0
2018,8,5,5,30,169.0,17.0,0.8,10.8,23.0,52.0,0.0
2018,8,5,5,45,310.5,26.5,0.8,11.45,59.5,126.23,81.44
2018,8,5,6,0,452.0,36.0,0.8,12.1,96.0,202.34,151.46
2018,8,5,6,15,535.5,43.0,0.8,12.7,144.5,268.6,210.3
2018,8,5,6,30,619.0,50.0,0.8,13.3,193.0,341.59,273.16
2018,8,5,6,45,672.0,54.5,0.85,13.85,245.5,407.34,328.58
2018,8,5,7,0,725.0,59.0,0.9,14.4,298.0,477.42,385.1
2018,8,5,7,15,761.0,63.0,0.9,15.0,352.0,540.71,433.67
2018,8,5,7,30,797.0,67.0,0.9,15.6,406.0,605.85,481.52
2018,8,5,7,45,823.0,70.0,0.9,16.15,459.0,664.3,521.85
2018,8,5,8,0,849.0,73.0,0.9,16.7,512.0,717.81,556.2
2018,8,5,8,15,868.0,75.5,0.95,17.35,562.5,769.82,589.07
2018,8,5,8,30,887.0,78.0,1.0,18.0,613.0,820.74,620.49
2018,8,5,8,45,900.5,80.5,1.0,18.65,659.5,865.56,646.46
2018,8,5,9,0,914.0,83.0,1.0,19.3,706.0,908.29,670.59
2018,8,5,9,15,920.5,87.0,1.05,19.85,747.0,943.98,690.93
2018,8,5,9,30,927.0,91.0,1.1,20.4,788.0,976.69,709.27
2018,8,5,9,45,931.0,95.5,1.1,20.9,823.5,1004.39,723.58
2018,8,5,10,0,935.0,100.0,1.1,21.4,859.0,1028.66,735.72
2018,8,5,10,15,940.0,102.0,1.15,21.8,888.5,1047.65,745.87
2018,8,5,10,30,945.0,104.0,1.2,22.2,918.0,1063.06,753.95
2018,8,5,10,45,948.5,106.0,1.3,22.6,941.0,1073.3,759.93
2018,8,5,11,0,952.0,108.0,1.4,23.0,964.0,1079.77,763.73
2018,8,5,11,15,954.0,109.5,1.45,23.3,979.0,1080.41,763.49
2018,8,5,11,30,956.0,111.0,1.5,23.6,994.0,1077.25,761.11
2018,8,5,11,45,955.5,112.5,1.55,23.9,1001.0,1067.82,755.03
2018,8,5,12,0,955.0,114.0,1.6,24.2,1008.0,1054.72,746.84
2018,8,5,12,15,960.5,110.5,1.65,24.35,1009.5,1038.79,737.44
2018,8,5,12,30,966.0,107.0,1.7,24.5,1011.0,1019.18,725.79
2018,8,5,12,45,972.0,102.0,1.7,24.7,1005.0,994.9,710.44
2018,8,5,13,0,978.0,97.0,1.7,24.9,999.0,967.01,692.86
2018,8,5,13,15,975.0,96.5,1.7,24.95,983.0,932.21,671.29
2018,8,5,13,30,972.0,96.0,1.7,25.0,967.0,894.45,647.75
2018,8,5,13,45,967.0,95.5,1.7,25.1,943.0,852.33,621.07
2018,8,5,14,0,962.0,95.0,1.7,25.2,919.0,807.75,592.55
2018,8,5,14,15,956.0,93.5,1.7,25.1,888.5,759.27,561.54
2018,8,5,14,30,950.0,92.0,1.7,25.0,858.0,708.85,527.17
2018,8,5,14,45,941.5,90.5,1.75,24.9,821.0,655.19,489.09
2018,8,5,15,0,933.0,89.0,1.8,24.8,784.0,600.29,448.78
2018,8,5,15,15,921.5,87.5,1.8,24.8,741.5,542.9,404.81
2018,8,5,15,30,910.0,86.0,1.8,24.8,699.0,485.07,359.01
2018,8,5,15,45,895.5,83.0,1.8,24.3,651.5,424.59,310.37
2018,8,5,16,0,881.0,80.0,1.8,23.8,604.0,364.56,260.42
2018,8,5,16,15,861.5,77.5,1.75,23.3,553.5,304.29,209.11
2018,8,5,16,30,842.0,75.0,1.7,22.8,503.0,240.48,154.92
2018,8,5,16,45,815.5,72.0,1.7,22.35,450.0,181.75,106.65
2018,8,5,17,0,789.0,69.0,1.7,21.9,397.0,125.96,65.89
2018,8,5,17,15,750.5,65.0,1.6,21.1,342.5,72.08,38.02
2018,8,5,17,30,712.0,61.0,1.5,20.3,288.0,45.1,33.88
2018,8,5,17,45,656.0,55.5,1.45,19.45,235.0,42.47,31.74
2018,8,5,18,0,600.0,50.0,1.4,18.6,182.0,36.31,26.33
2018,8,5,18,15,508.5,43.0,1.3,17.65,134.5,32.44,22.75
2018,8,5,18,30,417.0,36.0,1.2,16.7,87.0,28.48,18.78
2018,8,5,18,45,269.0,25.0,1.05,15.75,52.0,20.44,8.82
2018,8,5,19,0,121.0,14.0,0.9,14.8,17.0,13.34,0.0
2018,8,5,19,15,60.5,7.0,0.9,14.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,8,6,5,15,17.0,4.5,0.6,9.45,5.0,0.0,0.0
2018,8,6,5,30,34.0,9.0,0.6,10.0,10.0,15.76,0.0
2018,8,6,5,45,79.5,25.0,0.55,10.55,33.5,54.84,33.58
2018,8,6,6,0,125.0,41.0,0.5,11.1,57.0,92.94,69.59
2018,8,6,6,15,167.5,63.5,0.45,11.55,95.5,142.04,112.45
2018,8,6,6,30,210.0,86.0,0.4,12.0,134.0,195.24,158.09
2018,8,6,6,45,243.0,108.5,0.4,12.5,177.5,247.9,202.17
2018,8,6,7,0,276.0,131.0,0.4,13.0,221.0,303.56,247.19
2018,8,6,7,15,306.0,152.0,0.4,13.75,268.0,358.46,289.77
2018,8,6,7,30,336.0,173.0,0.4,14.5,315.0,415.63,332.54
2018,8,6,7,45,359.0,192.0,0.45,15.3,361.5,467.64,370.21
2018,8,6,8,0,382.0,211.0,0.5,16.1,408.0,520.75,407.58
2018,8,6,8,15,404.0,227.5,0.55,17.05,454.0,571.05,441.66
2018,8,6,8,30,426.0,244.0,0.6,18.0,500.0,632.77,482.56
2018,8,6,8,45,444.0,257.5,0.65,18.95,542.5,677.51,510.73
2018,8,6,9,0,462.0,271.0,0.7,19.9,585.0,721.75,538.11
2018,8,6,9,15,497.0,273.0,0.75,20.75,629.5,768.52,567.41
2018,8,6,9,30,532.0,275.0,0.8,21.6,674.0,815.11,595.96
2018,8,6,9,45,570.0,270.0,0.9,22.45,716.0,856.49,621.66
2018,8,6,10,0,608.0,265.0,1.0,23.3,758.0,899.76,648.19
2018,8,6,10,15,615.5,271.5,1.05,23.9,786.0,920.93,659.48
2018,8,6,10,30,623.0,278.0,1.1,24.5,814.0,939.49,669.37
2018,8,6,10,45,627.5,283.5,1.15,25.1,835.0,951.31,675.05
2018,8,6,11,0,632.0,289.0,1.2,25.7,856.0,960.27,679.07
2018,8,6,11,15,637.5,291.0,1.3,26.1,871.0,963.87,681.28
2018,8,6,11,30,643.0,293.0,1.4,26.5,886.0,964.55,681.74
2018,8,6,11,45,646.5,293.5,1.45,26.9,894.0,958.84,677.56
2018,8,6,12,0,650.0,294.0,1.5,27.3,902.0,950.25,671.71
2018,8,6,12,15,688.5,270.0,1.55,27.5,913.5,948.75,672.03
2018,8,6,12,30,727.0,246.0,1.6,27.7,925.0,943.11,669.12
2018,8,6,12,45,777.0,213.5,1.65,27.9,933.5,935.25,664.51
2018,8,6,13,0,827.0,181.0,1.7,28.1,942.0,919.3,654.87
2018,8,6,13,15,827.5,177.0,1.75,28.1,927.5,887.22,635.54
2018,8,6,13,30,828.0,173.0,1.8,28.1,913.0,852.48,614.46
2018,8,6,13,45,827.5,168.0,1.8,28.1,891.5,813.47,589.92
2018,8,6,14,0,827.0,163.0,1.8,28.1,870.0,772.15,563.39
2018,8,6,14,15,825.0,158.0,1.85,27.9,842.5,727.61,534.0
2018,8,6,14,30,823.0,153.0,1.9,27.7,815.0,681.19,502.45
2018,8,6,14,45,820.0,146.5,1.9,27.55,781.0,631.1,466.98
2018,8,6,15,0,817.0,140.0,1.9,27.4,747.0,579.61,429.42
2018,8,6,15,15,802.5,136.5,1.9,27.4,704.5,523.87,387.31
2018,8,6,15,30,788.0,133.0,1.9,27.4,662.0,468.34,344.06
2018,8,6,15,45,778.0,125.5,1.9,26.75,617.5,411.47,299.25
2018,8,6,16,0,768.0,118.0,1.9,26.1,573.0,354.84,253.07
2018,8,6,16,15,756.5,110.0,1.85,25.55,525.5,293.76,202.25
2018,8,6,16,30,745.0,102.0,1.8,25.0,478.0,237.31,154.64
2018,8,6,16,45,721.0,95.0,1.75,24.5,427.0,180.86,108.99
2018,8,6,17,0,697.0,88.0,1.7,24.0,376.0,127.17,70.15
2018,8,6,17,15,656.0,82.0,1.6,23.05,323.0,76.65,44.12
2018,8,6,17,30,615.0,76.0,1.5,22.1,270.0,52.7,40.18
2018,8,6,17,45,556.5,68.0,1.4,21.1,219.0,48.92,37.1
2018,8,6,18,0,498.0,60.0,1.3,20.1,168.0,44.93,33.64
2018,8,6,18,15,403.5,50.0,1.2,19.05,122.0,38.83,28.11
2018,8,6,18,30,309.0,40.0,1.1,18.0,76.0,32.45,21.96
2018,8,6,18,45,190.0,25.5,1.0,16.95,44.5,20.15,7.79
2018,8,6,19,0,71.0,11.0,0.9,15.9,13.0,10.48,0.0
2018,8,6,19,15,35.5,5.5,0.85,15.45,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,0.65,10.1,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,0.6,10.6,11.0,19.43,0.0
2018,8,7,5,45,117.0,27.0,0.6,11.1,39.5,72.81,44.83
2018,8,7,6,0,187.0,44.0,0.6,11.6,68.0,123.51,93.02
2018,8,7,6,15,249.5,62.5,0.6,12.1,110.0,178.98,141.47
2018,8,7,6,30,312.0,81.0,0.6,12.6,152.0,241.28,194.82
2018,8,7,6,45,362.0,97.0,0.6,13.1,199.5,301.09,244.84
2018,8,7,7,0,412.0,113.0,0.6,13.6,247.0,365.68,296.92
2018,8,7,7,15,452.5,126.0,0.65,14.25,297.0,425.63,343.61
2018,8,7,7,30,493.0,139.0,0.7,14.9,347.0,488.61,391.0
2018,8,7,7,45,525.5,150.0,0.75,15.6,397.0,546.43,432.85
2018,8,7,8,0,558.0,161.0,0.8,16.3,447.0,605.75,474.51
2018,8,7,8,15,584.5,169.5,0.8,16.9,495.5,658.71,510.03
2018,8,7,8,30,611.0,178.0,0.8,17.5,544.0,716.66,547.88
2018,8,7,8,45,633.0,185.0,0.85,18.15,590.0,764.73,578.54
2018,8,7,9,0,655.0,192.0,0.9,18.8,636.0,811.9,608.0
2018,8,7,9,15,662.5,201.5,0.9,19.35,674.0,847.29,628.13
2018,8,7,9,30,670.0,211.0,0.9,19.9,712.0,880.44,646.67
2018,8,7,9,45,671.5,222.0,0.95,20.45,744.5,907.0,661.63
2018,8,7,10,0,673.0,233.0,1.0,21.0,777.0,930.74,674.82
2018,8,7,10,15,680.0,238.5,1.05,21.3,805.0,951.35,686.68
2018,8,7,10,30,687.0,244.0,1.1,21.6,833.0,969.14,696.84
2018,8,7,10,45,690.5,248.5,1.15,21.9,854.0,979.44,702.39
2018,8,7,11,0,694.0,253.0,1.2,22.2,875.0,986.71,706.23
2018,8,7,11,15,697.0,256.5,1.25,22.25,889.5,989.35,707.99
2018,8,7,11,30,700.0,260.0,1.3,22.3,904.0,988.89,707.97
2018,8,7,11,45,700.0,262.5,1.35,22.3,911.0,981.35,703.77
2018,8,7,12,0,700.0,265.0,1.4,22.3,918.0,970.8,697.82
2018,8,7,12,15,715.5,255.0,1.4,22.3,922.5,959.94,691.04
2018,8,7,12,30,731.0,245.0,1.4,22.3,927.0,945.8,682.25
2018,8,7,12,45,749.0,232.0,1.45,22.3,925.5,927.68,671.72
2018,8,7,13,0,767.0,219.0,1.5,22.3,924.0,906.11,658.98
2018,8,7,13,15,763.0,217.0,1.5,22.2,908.0,872.86,638.24
2018,8,7,13,30,759.0,215.0,1.5,22.1,892.0,837.41,615.86
2018,8,7,13,45,753.5,212.5,1.5,22.05,870.0,798.28,590.0
2018,8,7,14,0,748.0,210.0,1.5,22.0,848.0,757.41,562.5
2018,8,7,14,15,739.5,206.0,1.5,21.8,818.0,711.53,531.3
2018,8,7,14,30,731.0,202.0,1.5,21.6,788.0,664.59,498.62
2018,8,7,14,45,720.0,197.5,1.5,21.4,753.0,614.84,463.06
2018,8,7,15,0,709.0,193.0,1.5,21.2,718.0,564.73,426.19
2018,8,7,15,15,689.5,188.5,1.5,21.2,675.0,510.24,384.73
2018,8,7,15,30,670.0,184.0,1.5,21.2,632.0,456.77,342.86
2018,8,7,15,45,637.0,179.0,1.5,20.6,581.0,398.93,297.48
2018,8,7,16,0,604.0,174.0,1.5,20.0,530.0,344.19,253.37
2018,8,7,16,15,571.0,165.5,1.45,19.55,478.5,289.05,208.08
2018,8,7,16,30,538.0,157.0,1.4,19.1,427.0,237.91,166.03
2018,8,7,16,45,509.0,143.0,1.4,18.6,376.5,186.76,125.2
2018,8,7,17,0,480.0,129.0,1.4,18.1,326.0,139.14,90.46
2018,8,7,17,15,448.0,114.0,1.3,17.45,277.5,94.34,64.67
2018,8,7,17,30,416.0,99.0,1.2,16.8,229.0,70.42,56.64
2018,8,7,17,45,371.0,84.0,1.15,16.1,184.0,61.14,48.67
2018,8,7,18,0,326.0,69.0,1.1,15.4,139.0,51.36,39.98
2018,8,7,18,15,248.0,54.0,1.05,14.7,99.0,41.02,30.54
2018,8,7,18,30,170.0,39.0,1.0,14.0,59.0,30.21,20.36
2018,8,7,18,45,100.0,23.5,0.9,13.3,34.0,19.51,6.58
2018,8,7,19,0,30.0,8.0,0.8,12.6,9.0,7.63,0.0
2018,8,7,19,15,15.0,4.0,0.8,12.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.5,0.65,9.8,7.5,0.0,0.0
2018,8,8,5,30,85.0,13.0,0.6,10.5,15.0,30.24,0.0
2018,8,8,5,45,196.5,27.5,0.55,11.15,47.5,94.37,56.77
2018,8,8,6,0,308.0,42.0,0.5,11.8,80.0,160.55,120.1
2018,8,8,6,15,390.5,53.5,0.5,12.45,125.5,223.97,175.61
2018,8,8,6,30,473.0,65.0,0.5,13.1,171.0,295.92,236.87
2018,8,8,6,45,532.0,73.5,0.45,13.7,222.0,361.49,291.11
2018,8,8,7,0,591.0,82.0,0.4,14.3,273.0,432.33,347.04
2018,8,8,7,15,633.5,89.0,0.4,14.95,326.0,496.49,395.7
2018,8,8,7,30,676.0,96.0,0.4,15.6,379.0,563.39,444.33
2018,8,8,7,45,709.5,100.0,0.4,16.25,431.5,622.9,485.68
2018,8,8,8,0,743.0,104.0,0.4,16.9,484.0,683.44,525.71
2018,8,8,8,15,767.0,108.0,0.4,17.7,534.5,734.16,556.39
2018,8,8,8,30,791.0,112.0,0.4,18.5,585.0,787.48,588.07
2018,8,8,8,45,810.0,115.0,0.45,19.3,632.0,834.55,615.65
2018,8,8,9,0,829.0,118.0,0.5,20.1,679.0,880.07,641.81
2018,8,8,9,15,827.0,128.0,0.55,20.8,716.5,912.39,659.43
2018,8,8,9,30,825.0,138.0,0.6,21.5,754.0,941.42,675.04
2018,8,8,9,45,815.5,151.5,0.65,22.15,784.5,963.65,686.5
2018,8,8,10,0,806.0,165.0,0.7,22.8,815.0,982.04,695.7
2018,8,8,10,15,816.5,165.5,0.75,23.3,844.5,1002.83,706.86
2018,8,8,10,30,827.0,166.0,0.8,23.8,874.0,1020.51,716.11
2018,8,8,10,45,836.0,166.0,0.9,24.25,897.5,1032.91,723.46
2018,8,8,11,0,845.0,166.0,1.0,24.7,921.0,1041.91,728.87
2018,8,8,11,15,850.5,165.5,1.0,25.0,936.5,1043.4,728.26
2018,8,8,11,30,856.0,165.0,1.0,25.3,952.0,1041.36,725.76
2018,8,8,11,45,860.0,164.5,1.05,25.55,960.5,1034.3,721.54
2018,8,8,12,0,864.0,164.0,1.1,25.8,969.0,1023.73,715.33
2018,8,8,12,15,866.0,162.5,1.15,25.95,969.0,1006.76,705.59
2018,8,8,12,30,868.0,161.0,1.2,26.1,969.0,986.46,693.9
2018,8,8,12,45,868.5,159.0,1.2,26.25,961.5,961.06,678.24
2018,8,8,13,0,869.0,157.0,1.2,26.4,954.0,932.59,660.73
2018,8,8,13,15,867.0,155.0,1.25,26.4,938.5,899.03,641.1
2018,8,8,13,30,865.0,153.0,1.3,26.4,923.0,862.81,619.58
2018,8,8,13,45,861.5,150.0,1.3,26.45,900.0,821.95,594.08
2018,8,8,14,0,858.0,147.0,1.3,26.5,877.0,778.87,566.91
2018,8,8,14,15,851.5,144.0,1.3,26.3,847.0,731.67,535.91
2018,8,8,14,30,845.0,141.0,1.3,26.1,817.0,682.89,502.66
2018,8,8,14,45,836.0,137.0,1.3,25.95,780.5,630.33,465.73
2018,8,8,15,0,827.0,133.0,1.3,25.8,744.0,576.9,427.01
2018,8,8,15,15,812.5,130.5,1.3,25.8,702.0,521.45,385.29
2018,8,8,15,30,798.0,128.0,1.3,25.8,660.0,466.18,342.32
2018,8,8,15,45,780.5,123.5,1.3,25.1,613.5,408.42,297.05
2018,8,8,16,0,763.0,119.0,1.3,24.4,567.0,347.93,248.24
2018,8,8,16,15,740.5,113.5,1.3,23.8,517.0,289.89,200.14
2018,8,8,16,30,718.0,108.0,1.3,23.2,467.0,234.01,153.53
2018,8,8,16,45,686.5,102.5,1.25,22.6,415.0,179.16,109.69
2018,8,8,17,0,655.0,97.0,1.2,22.0,363.0,127.99,73.43
2018,8,8,17,15,605.0,90.0,1.15,21.0,309.0,78.96,48.83
2018,8,8,17,30,555.0,83.0,1.1,20.0,255.0,58.76,45.82
2018,8,8,17,45,494.5,73.0,1.1,19.05,204.5,53.53,41.45
2018,8,8,18,0,434.0,63.0,1.1,18.1,154.0,47.98,36.57
2018,8,8,18,15,329.0,50.5,1.0,17.25,108.5,38.46,27.94
2018,8,8,18,30,224.0,38.0,0.9,16.4,63.0,29.53,19.46
2018,8,8,18,45,132.5,23.0,0.8,15.5,36.0,18.17,4.45
2018,8,8,19,0,41.0,8.0,0.7,14.6,9.0,7.63,0.0
2018,8,8,19,15,20.5,4.0,0.7,14.2,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,5,15,36.5,6.0,0.6,10.0,7.0,0.0,0.0
2018,8,9,5,30,73.0,12.0,0.5,10.5,14.0,26.73,0.0
2018,8,9,5,45,175.0,27.0,0.45,10.95,45.0,87.6,50.81
2018,8,9,6,0,277.0,42.0,0.4,11.4,76.0,150.6,112.61
2018,8,9,6,15,357.5,55.0,0.4,12.1,120.5,211.51,165.93
2018,8,9,6,30,438.0,68.0,0.4,12.8,165.0,283.5,227.09
2018,8,9,6,45,497.0,78.0,0.35,13.45,215.5,348.93,281.07
2018,8,9,7,0,556.0,88.0,0.3,14.1,266.0,419.69,336.84
2018,8,9,7,15,599.5,95.5,0.35,15.05,318.5,483.39,385.16
2018,8,9,7,30,643.0,103.0,0.4,16.0,371.0,549.95,433.66
2018,8,9,7,45,676.5,108.0,0.45,17.0,422.5,609.23,474.92
2018,8,9,8,0,710.0,113.0,0.5,18.0,474.0,669.58,515.49
2018,8,9,8,15,735.0,117.5,0.5,18.85,524.0,723.47,548.52
2018,8,9,8,30,760.0,122.0,0.5,19.7,574.0,777.0,580.36
2018,8,9,8,45,780.5,125.0,0.55,20.55,621.0,820.55,605.63
2018,8,9,9,0,801.0,128.0,0.6,21.4,668.0,866.51,632.14
2018,8,9,9,15,810.5,133.0,0.65,22.15,708.5,902.95,652.33
2018,8,9,9,30,820.0,138.0,0.7,22.9,749.0,936.83,670.81
2018,8,9,9,45,825.0,144.5,0.75,23.65,784.0,965.29,685.78
2018,8,9,10,0,830.0,151.0,0.8,24.4,819.0,990.64,698.82
2018,8,9,10,15,840.0,152.0,0.85,24.9,849.0,1011.79,709.98
2018,8,9,10,30,850.0,153.0,0.9,25.4,879.0,1029.75,719.29
2018,8,9,10,45,858.0,153.0,0.95,25.95,902.5,1041.29,724.7
2018,8,9,11,0,866.0,153.0,1.0,26.5,926.0,1049.38,728.19
2018,8,9,11,15,872.0,153.0,1.0,26.8,942.0,1042.28,722.44
2018,8,9,11,30,878.0,153.0,1.0,27.1,958.0,1041.45,720.79
2018,8,9,11,45,882.0,152.5,1.05,27.45,966.5,1034.61,716.42
2018,8,9,12,0,886.0,152.0,1.1,27.8,975.0,1024.29,710.12
2018,8,9,12,15,877.5,157.5,1.15,27.95,972.5,1004.28,698.61
2018,8,9,12,30,869.0,163.0,1.2,28.1,970.0,989.13,690.17
2018,8,9,12,45,855.5,169.5,1.2,28.25,958.0,959.2,671.8
2018,8,9,13,0,842.0,176.0,1.2,28.4,946.0,926.78,652.02
2018,8,9,13,15,838.5,174.5,1.25,28.35,930.0,893.03,632.55
2018,8,9,13,30,835.0,173.0,1.3,28.3,914.0,856.79,611.26
2018,8,9,13,45,830.0,170.5,1.3,28.3,891.0,816.13,586.15
2018,8,9,14,0,825.0,168.0,1.3,28.3,868.0,773.46,558.98
2018,8,9,14,15,817.5,164.5,1.3,28.1,837.5,726.3,527.9
2018,8,9,14,30,810.0,161.0,1.3,27.9,807.0,677.76,495.07
2018,8,9,14,45,798.5,157.5,1.3,27.7,770.0,625.65,458.82
2018,8,9,15,0,787.0,154.0,1.3,27.5,733.0,573.01,421.06
2018,8,9,15,15,771.5,150.0,1.3,27.5,690.5,515.0,378.01
2018,8,9,15,30,756.0,146.0,1.3,27.5,648.0,459.45,335.34
2018,8,9,15,45,738.0,140.5,1.25,26.8,602.0,402.3,290.84
2018,8,9,16,0,720.0,135.0,1.2,26.1,556.0,346.35,245.88
2018,8,9,16,15,696.5,129.0,1.2,25.55,506.5,289.97,199.76
2018,8,9,16,30,673.0,123.0,1.2,25.0,457.0,235.93,155.36
2018,8,9,16,45,641.5,115.5,1.15,24.45,405.5,182.04,112.96
2018,8,9,17,0,610.0,108.0,1.1,23.9,354.0,131.92,77.95
2018,8,9,17,15,567.0,98.5,1.05,22.95,302.0,83.78,53.74
2018,8,9,17,30,524.0,89.0,1.0,22.0,250.0,64.1,50.02
2018,8,9,17,45,465.5,78.0,0.95,21.1,200.5,57.07,44.14
2018,8,9,18,0,407.0,67.0,0.9,20.2,151.0,50.18,38.12
2018,8,9,18,15,325.0,52.5,0.8,19.15,107.5,40.13,29.11
2018,8,9,18,30,243.0,38.0,0.7,18.1,64.0,29.63,19.28
2018,8,9,18,45,145.0,22.5,0.65,17.0,36.0,17.82,2.65
2018,8,9,19,0,47.0,7.0,0.6,15.9,8.0,6.67,0.0
2018,8,9,19,15,23.5,3.5,0.6,15.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,15,49.0,6.5,0.5,11.4,7.5,0.0,0.0
2018,8,10,5,30,98.0,13.0,0.5,12.0,15.0,32.86,0.0
2018,8,10,5,45,220.5,25.5,0.45,12.55,47.0,97.65,53.82
2018,8,10,6,0,343.0,38.0,0.4,13.1,79.0,168.24,124.25
2018,8,10,6,15,424.5,48.5,0.4,13.8,124.5,231.6,179.84
2018,8,10,6,30,506.0,59.0,0.4,14.5,170.0,303.78,241.09
2018,8,10,6,45,559.0,66.5,0.45,15.2,219.5,366.9,293.63
2018,8,10,7,0,612.0,74.0,0.5,15.9,269.0,434.65,347.64
2018,8,10,7,15,652.0,80.0,0.5,16.95,321.0,497.15,394.52
2018,8,10,7,30,692.0,86.0,0.5,18.0,373.0,562.12,441.03
2018,8,10,7,45,721.5,90.5,0.55,19.0,424.5,620.11,481.12
2018,8,10,8,0,751.0,95.0,0.6,20.0,476.0,676.2,517.54
2018,8,10,8,15,774.0,98.5,0.65,20.75,525.5,729.02,550.57
2018,8,10,8,30,797.0,102.0,0.7,21.5,575.0,781.21,582.41
2018,8,10,8,45,815.0,104.5,0.75,22.3,621.0,827.05,609.27
2018,8,10,9,0,833.0,107.0,0.8,23.1,667.0,871.28,634.66
2018,8,10,9,15,841.5,112.0,0.85,23.7,707.5,907.8,655.25
2018,8,10,9,30,850.0,117.0,0.9,24.3,748.0,941.64,674.03
2018,8,10,9,45,854.5,121.5,0.95,24.9,782.0,959.98,683.04
2018,8,10,10,0,859.0,126.0,1.0,25.5,816.0,983.05,695.22
2018,8,10,10,15,866.5,128.0,1.05,25.85,845.5,1003.14,706.19
2018,8,10,10,30,874.0,130.0,1.1,26.2,875.0,1019.96,715.24
2018,8,10,10,45,879.5,131.0,1.2,26.55,897.5,1030.33,721.39
2018,8,10,11,0,885.0,132.0,1.3,26.9,920.0,1037.21,725.55
2018,8,10,11,15,888.0,133.0,1.3,27.1,935.0,1038.02,724.86
2018,8,10,11,30,891.0,134.0,1.3,27.3,950.0,1035.27,722.21
2018,8,10,11,45,891.5,135.5,1.35,27.55,957.0,1026.98,717.07
2018,8,10,12,0,892.0,137.0,1.4,27.8,964.0,1015.2,709.95
2018,8,10,12,15,891.0,137.0,1.45,27.9,963.0,997.1,699.45
2018,8,10,12,30,890.0,137.0,1.5,28.0,962.0,975.75,687.02
2018,8,10,12,45,886.0,138.0,1.55,28.1,953.0,949.45,671.5
2018,8,10,13,0,882.0,139.0,1.6,28.2,944.0,920.26,654.11
2018,8,10,13,15,876.5,139.5,1.6,28.1,927.5,886.55,633.67
2018,8,10,13,30,871.0,140.0,1.6,28.0,911.0,850.35,611.51
2018,8,10,13,45,863.0,139.5,1.6,27.9,887.0,808.94,585.79
2018,8,10,14,0,855.0,139.0,1.6,27.8,863.0,767.62,559.87
2018,8,10,14,15,844.5,138.0,1.6,27.55,831.5,719.57,528.17
2018,8,10,14,30,834.0,137.0,1.6,27.3,800.0,670.29,494.32
2018,8,10,14,45,820.5,135.5,1.6,27.05,763.0,617.76,457.22
2018,8,10,15,0,807.0,134.0,1.6,26.8,726.0,564.8,418.66
2018,8,10,15,15,792.0,131.5,1.6,26.8,684.5,510.04,377.17
2018,8,10,15,30,777.0,129.0,1.6,26.8,643.0,455.55,334.56
2018,8,10,15,45,755.5,126.0,1.6,26.0,596.5,395.26,287.45
2018,8,10,16,0,734.0,123.0,1.6,25.2,550.0,339.4,242.13
2018,8,10,16,15,706.5,119.0,1.55,24.6,500.0,282.89,195.29
2018,8,10,16,30,679.0,115.0,1.5,24.0,450.0,229.15,150.73
2018,8,10,16,45,645.0,108.5,1.45,23.4,398.5,175.4,108.24
2018,8,10,17,0,611.0,102.0,1.4,22.8,347.0,125.69,73.62
2018,8,10,17,15,568.5,93.5,1.35,21.95,296.0,78.37,50.32
2018,8,10,17,30,526.0,85.0,1.3,21.1,245.0,60.88,47.45
2018,8,10,17,45,466.5,75.0,1.25,20.25,196.5,55.75,43.15
2018,8,10,18,0,407.0,65.0,1.2,19.4,148.0,48.73,36.97
2018,8,10,18,15,323.0,51.5,1.1,18.6,105.5,39.43,28.52
2018,8,10,18,30,239.0,38.0,1.0,17.8,63.0,29.72,19.23
2018,8,10,18,45,141.5,23.0,0.9,17.05,35.5,18.3,0.72
2018,8,10,19,0,44.0,8.0,0.8,16.3,8.0,7.63,0.0
2018,8,10,19,15,22.0,4.0,0.8,15.9,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,11,5,15,29.0,5.5,0.6,11.8,6.0,0.0,0.0
2018,8,11,5,30,58.0,11.0,0.6,12.3,12.0,22.57,0.0
2018,8,11,5,45,152.5,27.0,0.65,12.8,42.0,80.85,42.01
2018,8,11,6,0,247.0,43.0,0.7,13.3,72.0,142.45,105.51
2018,8,11,6,15,325.0,57.0,0.7,13.95,115.0,201.69,157.45
2018,8,11,6,30,403.0,71.0,0.7,14.6,158.0,269.78,215.57
2018,8,11,6,45,458.5,82.0,0.65,15.2,206.5,331.55,267.04
2018,8,11,7,0,514.0,93.0,0.6,15.8,255.0,401.92,323.01
2018,8,11,7,15,554.0,102.0,0.65,16.55,305.5,463.22,370.12
2018,8,11,7,30,594.0,111.0,0.7,17.3,356.0,527.11,417.41
2018,8,11,7,45,622.5,119.0,0.75,18.05,406.0,584.17,457.92
