Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,8,0,651.0,127.0,0.8,18.8,456.0,642.0,497.66
2018,8,11,8,15,674.0,134.0,0.85,19.45,504.5,694.87,532.8
2018,8,11,8,30,697.0,141.0,0.9,20.1,553.0,747.38,565.95
2018,8,11,8,45,713.5,147.0,0.95,20.75,598.0,792.54,593.45
2018,8,11,9,0,730.0,153.0,1.0,21.4,643.0,836.26,619.6
2018,8,11,9,15,742.5,159.0,1.05,21.85,683.5,874.62,642.35
2018,8,11,9,30,755.0,165.0,1.1,22.3,724.0,910.8,663.52
2018,8,11,9,45,747.0,177.5,1.15,22.8,753.0,932.12,674.92
2018,8,11,10,0,739.0,190.0,1.2,23.3,782.0,949.96,684.33
2018,8,11,10,15,763.0,185.5,1.25,23.65,816.5,977.5,700.31
2018,8,11,10,30,787.0,181.0,1.3,24.0,851.0,996.35,710.71
2018,8,11,10,45,792.0,183.5,1.35,24.3,872.5,1006.96,716.29
2018,8,11,11,0,797.0,186.0,1.4,24.6,894.0,1014.25,720.0
2018,8,11,11,15,800.5,187.0,1.45,24.7,908.5,1015.14,720.46
2018,8,11,11,30,804.0,188.0,1.5,24.8,923.0,1012.65,719.0
2018,8,11,11,45,805.0,190.0,1.55,24.9,930.5,1005.33,714.67
2018,8,11,12,0,806.0,192.0,1.6,25.0,938.0,994.7,708.42
2018,8,11,12,15,810.0,189.0,1.65,24.85,938.5,978.8,699.62
2018,8,11,12,30,814.0,186.0,1.7,24.7,939.0,959.68,688.85
2018,8,11,12,45,818.0,181.5,1.7,24.6,932.5,935.97,674.4
2018,8,11,13,0,822.0,177.0,1.7,24.5,926.0,909.2,658.01
2018,8,11,13,15,792.0,189.5,1.75,24.25,900.5,866.7,632.25
2018,8,11,13,30,762.0,202.0,1.8,24.0,875.0,825.65,607.19
2018,8,11,13,45,667.5,242.0,1.8,23.75,820.5,756.93,559.88
2018,8,11,14,0,573.0,282.0,1.8,23.5,766.0,692.22,514.48
2018,8,11,14,15,511.0,294.0,1.75,23.2,714.0,630.54,471.1
2018,8,11,14,30,449.0,306.0,1.7,22.9,662.0,572.76,429.71
2018,8,11,14,45,606.5,231.5,1.7,22.6,688.5,574.57,433.25
2018,8,11,15,0,764.0,157.0,1.7,22.3,715.0,559.07,422.35
2018,8,11,15,15,748.0,153.5,1.7,22.3,673.5,504.4,379.98
2018,8,11,15,30,732.0,150.0,1.7,22.3,632.0,450.22,336.99
2018,8,11,15,45,714.0,144.0,1.6,21.55,586.5,393.85,291.76
2018,8,11,16,0,696.0,138.0,1.5,20.8,541.0,338.74,246.22
2018,8,11,16,15,673.0,131.0,1.45,20.3,492.0,282.97,199.36
2018,8,11,16,30,650.0,124.0,1.4,19.8,443.0,229.53,154.44
2018,8,11,16,45,618.5,116.5,1.35,19.35,392.5,177.02,112.4
2018,8,11,17,0,587.0,109.0,1.3,18.9,342.0,128.32,78.12
2018,8,11,17,15,543.5,99.0,1.25,18.25,290.5,81.23,54.65
2018,8,11,17,30,500.0,89.0,1.2,17.6,239.0,64.59,51.4
2018,8,11,17,45,441.0,77.0,1.2,16.95,190.5,56.49,44.39
2018,8,11,18,0,382.0,65.0,1.2,16.3,142.0,48.8,37.49
2018,8,11,18,15,299.0,51.0,1.15,15.75,100.5,39.1,28.54
2018,8,11,18,30,216.0,37.0,1.1,15.2,59.0,28.96,18.67
2018,8,11,18,45,126.5,22.0,1.05,14.65,33.0,17.52,0.0
2018,8,11,19,0,37.0,7.0,1.0,14.1,7.0,6.67,0.0
2018,8,11,19,15,18.5,3.5,1.0,13.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,5,15,29.5,5.5,0.5,11.1,6.0,0.0,0.0
2018,8,12,5,30,59.0,11.0,0.5,11.6,12.0,22.75,0.0
2018,8,12,5,45,158.0,26.0,0.55,12.15,41.0,80.69,39.02
2018,8,12,6,0,257.0,41.0,0.6,12.7,70.0,143.38,105.96
2018,8,12,6,15,342.5,53.5,0.6,13.35,114.0,204.21,159.37
2018,8,12,6,30,428.0,66.0,0.6,14.0,158.0,276.77,221.18
2018,8,12,6,45,491.0,74.5,0.6,14.6,207.5,342.06,275.68
2018,8,12,7,0,554.0,83.0,0.6,15.2,257.0,413.04,332.53
2018,8,12,7,15,599.5,89.5,0.6,15.95,309.0,476.68,381.24
2018,8,12,7,30,645.0,96.0,0.6,16.7,361.0,543.38,430.19
2018,8,12,7,45,680.0,100.0,0.65,17.4,412.5,602.59,472.31
2018,8,12,8,0,715.0,104.0,0.7,18.1,464.0,663.02,513.63
2018,8,12,8,15,740.0,107.5,0.75,18.85,513.0,715.93,547.23
2018,8,12,8,30,765.0,111.0,0.8,19.6,562.0,765.34,577.73
2018,8,12,8,45,785.5,113.5,0.8,20.35,608.5,812.26,605.19
2018,8,12,9,0,806.0,116.0,0.8,21.1,655.0,857.79,631.13
2018,8,12,9,15,817.0,120.0,0.85,21.7,695.5,894.66,652.21
2018,8,12,9,30,828.0,124.0,0.9,22.3,736.0,929.05,671.6
2018,8,12,9,45,834.5,128.0,0.95,22.95,770.5,956.44,686.32
2018,8,12,10,0,841.0,132.0,1.0,23.6,805.0,980.77,699.16
2018,8,12,10,15,848.5,134.5,1.05,24.0,834.5,1001.25,710.31
2018,8,12,10,30,856.0,137.0,1.1,24.4,864.0,1009.29,713.89
2018,8,12,10,45,861.5,138.0,1.1,24.8,886.0,1019.43,718.11
2018,8,12,11,0,867.0,139.0,1.1,25.2,908.0,1026.13,720.29
2018,8,12,11,15,870.5,140.0,1.15,25.4,923.0,1027.33,720.78
2018,8,12,11,30,874.0,141.0,1.2,25.6,938.0,1025.01,719.3
2018,8,12,11,45,875.0,142.0,1.25,25.8,945.0,1016.71,714.3
2018,8,12,12,0,876.0,143.0,1.3,26.0,952.0,1004.97,707.34
2018,8,12,12,15,875.0,143.0,1.35,26.05,950.5,986.97,697.01
2018,8,12,12,30,874.0,143.0,1.4,26.1,949.0,965.77,684.75
2018,8,12,12,45,870.5,143.5,1.4,26.15,940.5,939.66,668.7
2018,8,12,13,0,867.0,144.0,1.4,26.2,932.0,910.67,650.86
2018,8,12,13,15,863.0,143.5,1.45,26.05,916.0,877.59,631.49
2018,8,12,13,30,859.0,143.0,1.5,25.9,900.0,841.97,610.26
2018,8,12,13,45,852.0,142.0,1.5,25.75,876.0,804.12,586.78
2018,8,12,14,0,845.0,141.0,1.5,25.6,852.0,760.51,559.22
2018,8,12,14,15,836.0,139.0,1.55,25.3,821.5,712.83,527.9
2018,8,12,14,30,827.0,137.0,1.6,25.0,791.0,663.82,494.39
2018,8,12,14,45,815.0,135.0,1.6,24.7,754.5,611.94,457.41
2018,8,12,15,0,803.0,133.0,1.6,24.4,718.0,559.5,418.84
2018,8,12,15,15,788.5,129.5,1.6,24.4,676.0,504.17,376.47
2018,8,12,15,30,774.0,126.0,1.6,24.4,634.0,449.09,332.94
2018,8,12,15,45,755.5,122.0,1.6,23.5,588.0,389.24,285.63
2018,8,12,16,0,737.0,118.0,1.6,22.6,542.0,333.45,239.79
2018,8,12,16,15,714.5,112.5,1.55,21.95,493.0,276.81,192.14
2018,8,12,16,30,692.0,107.0,1.5,21.3,444.0,222.35,146.31
2018,8,12,16,45,662.0,100.0,1.5,20.7,393.0,168.02,102.87
2018,8,12,17,0,632.0,93.0,1.5,20.1,342.0,117.24,67.4
2018,8,12,17,15,590.0,85.0,1.45,19.25,291.0,69.15,44.75
2018,8,12,17,30,548.0,77.0,1.4,18.4,240.0,54.59,42.5
2018,8,12,17,45,489.0,68.0,1.35,17.6,192.0,50.05,38.62
2018,8,12,18,0,430.0,59.0,1.3,16.8,144.0,45.26,34.28
2018,8,12,18,15,342.0,46.5,1.2,16.15,101.5,36.81,26.46
2018,8,12,18,30,254.0,34.0,1.1,15.5,59.0,26.62,16.5
2018,8,12,18,45,147.5,20.0,1.05,14.85,32.5,15.93,0.0
2018,8,12,19,0,41.0,6.0,1.0,14.2,6.0,5.72,0.0
2018,8,12,19,15,20.5,3.0,0.95,13.9,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,5,15,27.5,4.5,0.75,10.25,5.0,0.0,0.0
2018,8,13,5,30,55.0,9.0,0.8,10.8,10.0,19.99,0.0
2018,8,13,5,45,161.5,24.0,0.8,11.35,39.5,78.75,34.51
2018,8,13,6,0,268.0,39.0,0.8,11.9,69.0,144.61,106.8
2018,8,13,6,15,352.5,51.0,0.8,12.4,112.5,205.05,160.58
2018,8,13,6,30,437.0,63.0,0.8,12.9,156.0,277.57,223.09
2018,8,13,6,45,497.0,72.5,0.75,13.4,205.5,342.82,278.07
2018,8,13,7,0,557.0,82.0,0.7,13.9,255.0,413.55,335.13
2018,8,13,7,15,599.5,88.5,0.7,14.45,306.0,475.56,383.31
2018,8,13,7,30,642.0,95.0,0.7,15.0,357.0,540.33,431.64
2018,8,13,7,45,673.5,100.5,0.75,15.6,408.0,598.72,473.75
2018,8,13,8,0,705.0,106.0,0.8,16.2,459.0,658.05,515.05
2018,8,13,8,15,729.0,110.5,0.8,16.85,508.0,710.97,548.69
2018,8,13,8,30,753.0,115.0,0.8,17.5,557.0,763.48,581.19
2018,8,13,8,45,771.5,118.5,0.8,18.15,603.0,805.98,606.13
2018,8,13,9,0,790.0,122.0,0.8,18.8,649.0,850.43,631.97
2018,8,13,9,15,796.5,129.0,0.85,19.35,688.5,886.07,652.66
2018,8,13,9,30,803.0,136.0,0.9,19.9,728.0,919.0,671.53
2018,8,13,9,45,804.0,144.0,0.95,20.5,761.0,944.89,685.67
2018,8,13,10,0,805.0,152.0,1.0,21.1,794.0,967.54,697.81
2018,8,13,10,15,812.5,154.0,1.05,21.5,822.5,986.87,708.45
2018,8,13,10,30,820.0,156.0,1.1,21.9,851.0,1003.03,717.19
2018,8,13,10,45,825.0,158.5,1.15,22.3,873.0,1013.91,722.76
2018,8,13,11,0,830.0,161.0,1.2,22.7,895.0,1021.37,726.37
2018,8,13,11,15,832.5,162.5,1.25,22.75,909.5,1021.8,726.76
2018,8,13,11,30,835.0,164.0,1.3,22.8,924.0,1018.75,725.2
2018,8,13,11,45,835.0,166.0,1.35,22.9,931.0,1010.27,720.25
2018,8,13,12,0,835.0,168.0,1.4,23.0,938.0,998.41,713.33
2018,8,13,12,15,837.0,166.5,1.4,22.9,937.5,981.62,703.18
2018,8,13,12,30,839.0,165.0,1.4,22.8,937.0,961.59,691.09
2018,8,13,12,45,839.5,162.5,1.45,22.7,929.0,936.04,676.25
2018,8,13,13,0,840.0,160.0,1.5,22.6,921.0,907.51,659.44
2018,8,13,13,15,834.0,159.5,1.55,22.3,904.0,872.54,638.77
2018,8,13,13,30,828.0,159.0,1.6,22.0,887.0,835.23,616.34
2018,8,13,13,45,819.0,159.0,1.6,21.7,863.0,793.93,590.38
2018,8,13,14,0,810.0,159.0,1.6,21.4,839.0,750.91,562.44
2018,8,13,14,15,799.5,157.0,1.6,21.05,808.0,703.51,530.0
2018,8,13,14,30,789.0,155.0,1.6,20.7,777.0,655.01,495.93
2018,8,13,14,45,775.0,153.0,1.6,20.3,740.0,603.6,458.82
2018,8,13,15,0,761.0,151.0,1.6,19.9,703.0,549.89,418.92
2018,8,13,15,15,745.0,147.5,1.6,19.9,661.5,495.33,376.47
2018,8,13,15,30,729.0,144.0,1.6,19.9,620.0,441.27,333.1
2018,8,13,15,45,708.5,139.5,1.55,19.05,574.5,385.39,287.98
2018,8,13,16,0,688.0,135.0,1.5,18.2,529.0,331.06,242.73
2018,8,13,16,15,661.5,129.0,1.5,17.75,480.0,275.67,195.79
2018,8,13,16,30,635.0,123.0,1.5,17.3,431.0,223.05,151.27
2018,8,13,16,45,601.5,115.5,1.45,16.8,380.5,171.18,109.65
2018,8,13,17,0,568.0,108.0,1.4,16.3,330.0,123.39,76.26
2018,8,13,17,15,524.0,98.0,1.4,15.7,279.5,77.56,54.26
2018,8,13,17,30,480.0,88.0,1.4,15.1,229.0,63.27,50.77
2018,8,13,17,45,420.0,76.0,1.35,14.5,181.5,55.92,44.32
2018,8,13,18,0,360.0,64.0,1.3,13.9,134.0,48.2,37.28
2018,8,13,18,15,277.5,49.0,1.3,13.4,93.0,37.67,27.47
2018,8,13,18,30,195.0,34.0,1.3,12.9,52.0,26.65,16.5
2018,8,13,18,45,109.5,19.5,1.25,12.4,28.5,15.55,0.0
2018,8,13,19,0,24.0,5.0,1.2,11.9,5.0,4.77,0.0
2018,8,13,19,15,12.0,2.5,1.2,11.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,14,5,15,14.5,4.0,1.05,10.7,4.0,0.0,0.0
2018,8,14,5,30,29.0,8.0,1.1,11.0,8.0,13.63,0.0
2018,8,14,5,45,101.0,24.5,1.15,11.3,34.0,59.27,21.86
2018,8,14,6,0,173.0,41.0,1.2,11.6,60.0,116.78,86.3
2018,8,14,6,15,208.5,58.0,1.2,12.0,93.0,152.49,119.84
2018,8,14,6,30,244.0,75.0,1.2,12.4,126.0,198.05,160.42
2018,8,14,6,45,207.5,95.5,1.2,12.8,147.5,216.28,177.38
2018,8,14,7,0,171.0,116.0,1.2,13.2,169.0,221.95,182.64
2018,8,14,7,15,252.0,132.0,1.2,13.65,226.0,304.24,250.34
2018,8,14,7,30,333.0,148.0,1.2,14.1,283.0,386.06,315.39
2018,8,14,7,45,463.0,144.5,1.15,14.5,360.0,497.78,401.81
2018,8,14,8,0,593.0,141.0,1.1,14.9,437.0,614.7,488.17
2018,8,14,8,15,627.5,145.5,1.1,15.35,487.5,671.62,526.96
2018,8,14,8,30,662.0,150.0,1.1,15.8,538.0,729.1,565.36
2018,8,14,8,45,684.5,154.5,1.1,16.25,583.5,776.55,595.08
2018,8,14,9,0,707.0,159.0,1.1,16.7,629.0,823.0,623.62
2018,8,14,9,15,717.0,164.5,1.1,17.15,667.0,857.86,643.89
2018,8,14,9,30,727.0,170.0,1.1,17.6,705.0,890.47,662.55
2018,8,14,9,45,661.0,208.0,1.15,18.0,712.5,883.16,655.78
2018,8,14,10,0,595.0,246.0,1.2,18.4,720.0,869.04,643.91
2018,8,14,10,15,713.5,198.0,1.2,18.75,786.5,942.38,691.45
2018,8,14,10,30,832.0,150.0,1.2,19.1,853.0,1008.52,730.88
2018,8,14,10,45,840.5,150.0,1.25,19.4,876.0,1020.31,736.65
2018,8,14,11,0,849.0,150.0,1.3,19.7,899.0,1028.69,741.13
2018,8,14,11,15,854.5,149.0,1.3,19.9,914.0,1020.05,734.5
2018,8,14,11,30,860.0,148.0,1.3,20.1,929.0,1017.63,732.13
2018,8,14,11,45,864.0,147.5,1.35,20.25,937.0,1010.76,728.0
2018,8,14,12,0,868.0,147.0,1.4,20.4,945.0,1000.45,721.84
2018,8,14,12,15,871.5,144.5,1.45,20.4,945.5,984.29,712.47
2018,8,14,12,30,875.0,142.0,1.5,20.4,946.0,964.8,701.05
2018,8,14,12,45,878.0,138.5,1.5,20.4,938.5,940.61,685.92
2018,8,14,13,0,881.0,135.0,1.5,20.4,931.0,913.23,668.77
2018,8,14,13,15,878.0,133.5,1.55,20.15,915.0,879.54,648.68
2018,8,14,13,30,875.0,132.0,1.6,19.9,899.0,843.19,626.63
2018,8,14,13,45,871.0,129.5,1.65,19.7,876.0,802.64,601.31
2018,8,14,14,0,867.0,127.0,1.7,19.5,853.0,759.85,574.09
2018,8,14,14,15,860.0,124.5,1.7,19.15,822.5,712.93,542.42
2018,8,14,14,30,853.0,122.0,1.7,18.8,792.0,664.4,507.9
2018,8,14,14,45,843.5,119.0,1.7,18.45,755.5,611.75,469.36
2018,8,14,15,0,834.0,116.0,1.7,18.1,719.0,558.29,428.94
2018,8,14,15,15,819.5,114.0,1.7,18.1,677.0,502.68,384.97
2018,8,14,15,30,805.0,112.0,1.7,18.1,635.0,447.23,339.71
2018,8,14,15,45,787.5,108.0,1.7,17.35,588.5,389.3,292.05
2018,8,14,16,0,770.0,104.0,1.7,16.6,542.0,332.43,243.7
2018,8,14,16,15,747.0,99.5,1.7,16.2,492.5,275.03,193.85
2018,8,14,16,30,724.0,95.0,1.7,15.8,443.0,215.73,142.78
2018,8,14,16,45,692.0,89.5,1.7,15.4,391.5,160.54,97.74
2018,8,14,17,0,660.0,84.0,1.7,15.0,340.0,109.08,61.73
2018,8,14,17,15,615.5,78.0,1.7,14.5,288.5,60.98,40.68
2018,8,14,17,30,571.0,72.0,1.7,14.0,237.0,50.91,40.02
2018,8,14,17,45,506.5,63.0,1.7,13.55,187.5,46.17,35.8
2018,8,14,18,0,442.0,54.0,1.7,13.1,138.0,41.16,31.12
2018,8,14,18,15,347.0,42.5,1.65,12.7,96.0,33.48,23.81
2018,8,14,18,30,252.0,31.0,1.6,12.3,54.0,25.36,15.18
2018,8,14,18,45,142.0,18.0,1.55,11.9,29.5,17.16,0.0
2018,8,14,19,0,32.0,5.0,1.5,11.5,5.0,4.77,0.0
2018,8,14,19,15,16.0,2.5,1.5,11.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,15,30.0,4.5,0.95,10.5,5.0,0.0,0.0
2018,8,15,5,30,60.0,9.0,1.0,11.0,10.0,20.98,0.0
2018,8,15,5,45,178.0,22.5,1.0,11.5,39.0,80.53,25.66
2018,8,15,6,0,296.0,36.0,1.0,12.0,68.0,150.6,110.22
2018,8,15,6,15,377.5,46.0,1.0,12.4,109.5,210.7,164.69
2018,8,15,6,30,459.0,56.0,1.0,12.8,151.0,279.64,224.94
2018,8,15,6,45,424.0,74.0,1.0,13.25,181.0,305.37,249.09
2018,8,15,7,0,389.0,92.0,1.0,13.7,211.0,329.72,270.2
2018,8,15,7,15,513.0,91.0,0.95,14.2,279.0,426.87,348.01
2018,8,15,7,30,637.0,90.0,0.9,14.7,347.0,531.4,427.81
2018,8,15,7,45,694.5,89.0,0.9,15.15,404.0,599.81,477.61
2018,8,15,8,0,752.0,88.0,0.9,15.6,461.0,669.01,525.36
2018,8,15,8,15,775.5,91.0,0.9,16.1,510.5,721.7,559.09
2018,8,15,8,30,799.0,94.0,0.9,16.6,560.0,773.8,591.72
2018,8,15,8,45,677.5,145.5,0.9,17.1,563.0,760.65,579.14
2018,8,15,9,0,556.0,197.0,0.9,17.6,566.0,725.83,551.51
2018,8,15,9,15,549.5,216.0,0.95,18.05,599.5,756.17,570.75
2018,8,15,9,30,543.0,235.0,1.0,18.5,633.0,783.83,587.16
2018,8,15,9,45,713.0,169.0,1.0,19.0,718.5,890.49,657.29
2018,8,15,10,0,883.0,103.0,1.0,19.5,804.0,981.26,711.71
2018,8,15,10,15,891.0,104.0,1.05,19.9,833.5,1001.19,721.75
2018,8,15,10,30,899.0,105.0,1.1,20.3,863.0,1017.76,730.76
2018,8,15,10,45,904.5,105.0,1.15,20.65,885.0,1027.28,735.62
2018,8,15,11,0,910.0,105.0,1.2,21.0,907.0,1033.21,738.46
2018,8,15,11,15,914.0,106.0,1.25,21.15,922.5,1035.06,739.48
2018,8,15,11,30,918.0,107.0,1.3,21.3,938.0,1033.21,738.37
2018,8,15,11,45,920.5,106.0,1.35,21.5,945.0,1024.1,732.75
2018,8,15,12,0,923.0,105.0,1.4,21.7,952.0,1011.38,725.03
2018,8,15,12,15,922.5,105.5,1.4,21.65,951.5,993.74,714.2
2018,8,15,12,30,922.0,106.0,1.4,21.6,951.0,972.67,701.32
2018,8,15,12,45,919.5,106.0,1.45,21.6,942.0,945.94,685.48
2018,8,15,13,0,917.0,106.0,1.5,21.6,933.0,916.11,667.58
2018,8,15,13,15,914.0,105.5,1.55,21.4,917.0,882.39,647.51
2018,8,15,13,30,911.0,105.0,1.6,21.2,901.0,845.89,625.37
2018,8,15,13,45,906.5,103.0,1.65,21.05,877.5,804.16,599.3
2018,8,15,14,0,902.0,101.0,1.7,20.9,854.0,760.12,571.29
2018,8,15,14,15,895.0,99.5,1.7,20.55,823.5,712.71,540.28
2018,8,15,14,30,888.0,98.0,1.7,20.2,793.0,663.59,505.4
2018,8,15,14,45,879.0,96.5,1.7,19.9,757.0,611.81,467.39
2018,8,15,15,0,870.0,95.0,1.7,19.6,721.0,558.98,427.33
2018,8,15,15,15,857.0,92.5,1.7,19.6,678.5,502.49,382.72
2018,8,15,15,30,844.0,90.0,1.7,19.6,636.0,445.89,336.55
2018,8,15,15,45,828.0,87.0,1.7,18.8,590.0,387.85,288.73
2018,8,15,16,0,812.0,84.0,1.7,18.0,544.0,326.44,236.73
2018,8,15,16,15,790.5,81.0,1.7,17.55,495.0,268.35,186.1
2018,8,15,16,30,769.0,78.0,1.7,17.1,446.0,212.22,137.37
2018,8,15,16,45,739.0,74.0,1.7,16.65,394.0,156.31,91.83
2018,8,15,17,0,709.0,70.0,1.7,16.2,342.0,103.86,55.75
2018,8,15,17,15,666.0,65.5,1.7,15.65,290.5,50.26,32.23
2018,8,15,17,30,623.0,61.0,1.7,15.1,239.0,42.29,32.18
2018,8,15,17,45,559.5,54.0,1.65,14.6,189.0,38.82,29.09
2018,8,15,18,0,496.0,47.0,1.6,14.1,139.0,35.19,25.67
2018,8,15,18,15,395.5,38.0,1.55,13.7,96.5,29.53,20.21
2018,8,15,18,30,295.0,29.0,1.5,13.3,54.0,23.64,13.37
2018,8,15,18,45,167.0,17.5,1.5,12.9,29.5,16.68,0.0
2018,8,15,19,0,39.0,6.0,1.5,12.5,5.0,0.0,0.0
2018,8,15,19,15,19.5,3.0,1.45,12.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,0.8,10.15,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,0.8,10.7,10.0,24.26,0.0
2018,8,16,5,45,212.0,21.0,0.85,11.25,39.5,87.55,21.2
2018,8,16,6,0,348.0,33.0,0.9,11.8,69.0,164.39,119.58
2018,8,16,6,15,429.5,41.5,0.85,12.35,111.5,225.51,175.59
2018,8,16,6,30,511.0,50.0,0.8,12.9,154.0,295.48,236.65
2018,8,16,6,45,442.0,62.0,0.75,13.4,171.0,304.18,247.31
2018,8,16,7,0,373.0,74.0,0.7,13.9,188.0,299.59,245.35
2018,8,16,7,15,412.0,86.5,0.75,14.5,234.0,356.4,291.51
2018,8,16,7,30,451.0,99.0,0.8,15.1,280.0,416.18,337.97
2018,8,16,7,45,558.0,99.5,0.8,15.65,354.5,517.88,415.04
2018,8,16,8,0,665.0,100.0,0.8,16.2,429.0,621.78,490.12
2018,8,16,8,15,748.0,91.5,0.8,16.8,497.5,700.94,542.47
2018,8,16,8,30,831.0,83.0,0.8,17.4,566.0,780.85,593.71
2018,8,16,8,45,846.5,85.0,0.85,18.0,611.5,824.88,619.99
2018,8,16,9,0,862.0,87.0,0.9,18.6,657.0,867.09,645.12
2018,8,16,9,15,871.5,90.5,0.9,19.2,697.5,903.45,665.25
2018,8,16,9,30,881.0,94.0,0.9,19.8,738.0,937.11,683.42
2018,8,16,9,45,886.5,97.5,0.9,20.4,772.5,964.03,697.13
2018,8,16,10,0,892.0,101.0,0.9,21.0,807.0,987.72,708.8
2018,8,16,10,15,899.5,101.5,0.9,21.55,836.0,1006.7,717.69
2018,8,16,10,30,907.0,102.0,0.9,22.1,865.0,1022.31,724.57
2018,8,16,10,45,912.5,102.5,0.9,22.65,887.5,1032.39,728.18
2018,8,16,11,0,918.0,103.0,0.9,23.2,910.0,1038.85,729.76
2018,8,16,11,15,921.5,103.0,0.95,23.65,924.5,1039.08,729.05
2018,8,16,11,30,925.0,103.0,1.0,24.1,939.0,1035.62,726.3
2018,8,16,11,45,927.0,103.5,1.0,24.55,946.5,1027.48,719.87
2018,8,16,12,0,929.0,104.0,1.0,25.0,954.0,1015.68,711.41
2018,8,16,12,15,928.0,104.5,1.1,25.15,953.0,997.4,701.83
2018,8,16,12,30,927.0,105.0,1.2,25.3,952.0,975.67,690.08
2018,8,16,12,45,903.5,118.5,1.25,25.45,937.5,943.04,670.61
2018,8,16,13,0,880.0,132.0,1.3,25.6,923.0,908.04,649.59
2018,8,16,13,15,898.0,117.5,1.35,25.45,912.5,879.57,633.3
2018,8,16,13,30,916.0,103.0,1.4,25.3,902.0,847.03,614.11
2018,8,16,13,45,911.0,102.5,1.45,25.2,878.5,806.08,589.07
2018,8,16,14,0,906.0,102.0,1.5,25.1,855.0,762.83,562.17
2018,8,16,14,15,900.0,99.5,1.5,24.85,824.5,714.89,531.27
2018,8,16,14,30,894.0,97.0,1.5,24.6,794.0,665.16,496.59
2018,8,16,14,45,885.5,94.5,1.5,24.3,757.5,612.39,458.74
2018,8,16,15,0,877.0,92.0,1.5,24.0,721.0,558.52,418.79
2018,8,16,15,15,864.0,90.5,1.5,24.0,679.0,502.51,375.38
2018,8,16,15,30,851.0,89.0,1.5,24.0,637.0,446.36,330.38
2018,8,16,15,45,835.0,86.0,1.5,23.2,590.5,387.88,283.12
2018,8,16,16,0,819.0,83.0,1.5,22.4,544.0,326.02,231.72
2018,8,16,16,15,798.5,79.0,1.5,21.75,494.0,266.88,181.29
2018,8,16,16,30,778.0,75.0,1.5,21.1,444.0,209.59,132.56
2018,8,16,16,45,748.5,71.5,1.5,20.5,392.5,153.64,87.89
2018,8,16,17,0,719.0,68.0,1.5,19.9,341.0,101.09,52.76
2018,8,16,17,15,676.5,63.0,1.45,19.1,289.0,50.78,38.98
2018,8,16,17,30,634.0,58.0,1.4,18.3,237.0,40.12,29.83
2018,8,16,17,45,571.0,52.0,1.35,17.45,187.5,37.36,27.44
2018,8,16,18,0,508.0,46.0,1.3,16.6,138.0,34.52,24.78
2018,8,16,18,15,407.0,36.5,1.25,16.0,95.0,28.37,18.94
2018,8,16,18,30,306.0,27.0,1.2,15.4,52.0,21.91,11.44
2018,8,16,18,45,174.0,16.0,1.15,14.75,28.0,15.25,0.0
2018,8,16,19,0,42.0,5.0,1.1,14.1,4.0,0.0,0.0
2018,8,16,19,15,21.0,2.5,1.1,13.8,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,17,5,15,42.0,4.0,0.6,11.3,4.5,0.0,0.0
2018,8,17,5,30,84.0,8.0,0.5,11.8,9.0,24.94,0.0
2018,8,17,5,45,227.0,19.0,0.45,12.25,38.5,89.07,12.77
2018,8,17,6,0,370.0,30.0,0.4,12.7,68.0,168.34,120.88
2018,8,17,6,15,462.0,38.0,0.4,13.35,113.0,233.78,180.12
2018,8,17,6,30,554.0,46.0,0.4,14.0,158.0,309.42,244.98
2018,8,17,6,45,612.0,51.5,0.4,14.6,208.5,372.76,298.39
2018,8,17,7,0,670.0,57.0,0.4,15.2,259.0,443.76,355.26
2018,8,17,7,15,709.5,61.0,0.4,15.9,311.5,506.62,403.21
2018,8,17,7,30,749.0,65.0,0.4,16.6,364.0,571.75,450.64
2018,8,17,7,45,776.5,68.0,0.45,17.3,415.5,629.26,490.62
2018,8,17,8,0,804.0,71.0,0.5,18.0,467.0,687.14,528.23
2018,8,17,8,15,824.5,74.0,0.5,18.8,516.5,733.95,556.25
2018,8,17,8,30,845.0,77.0,0.5,19.6,566.0,785.17,586.59
2018,8,17,8,45,860.5,79.0,0.55,20.4,612.0,829.73,612.58
2018,8,17,9,0,876.0,81.0,0.6,21.2,658.0,872.42,636.99
2018,8,17,9,15,888.0,82.0,0.65,21.9,699.0,908.62,657.14
2018,8,17,9,30,900.0,83.0,0.7,22.6,740.0,942.24,675.55
2018,8,17,9,45,909.0,84.5,0.75,23.35,775.5,970.75,690.51
2018,8,17,10,0,918.0,86.0,0.8,24.1,811.0,996.11,703.53
2018,8,17,10,15,924.5,87.5,0.85,24.55,840.5,1015.68,713.85
2018,8,17,10,30,931.0,89.0,0.9,25.0,870.0,1031.73,722.16
2018,8,17,10,45,935.5,89.5,0.95,25.5,892.0,1041.04,726.38
2018,8,17,11,0,940.0,90.0,1.0,26.0,914.0,1046.62,728.55
2018,8,17,11,15,943.5,90.0,1.05,26.25,929.0,1046.89,728.39
2018,8,17,11,30,947.0,90.0,1.1,26.5,944.0,1043.36,726.12
2018,8,17,11,45,948.0,90.5,1.15,26.75,951.0,1034.1,720.54
2018,8,17,12,0,949.0,91.0,1.2,27.0,958.0,1021.11,712.84
2018,8,17,12,15,949.0,91.5,1.25,27.1,957.5,1003.49,702.83
2018,8,17,12,30,949.0,92.0,1.3,27.2,957.0,982.31,690.67
2018,8,17,12,45,946.5,92.0,1.3,27.3,948.0,954.89,673.9
2018,8,17,13,0,944.0,92.0,1.3,27.4,939.0,924.25,655.15
2018,8,17,13,15,941.0,91.5,1.3,27.3,922.5,889.63,634.34
2018,8,17,13,30,938.0,91.0,1.3,27.2,906.0,852.11,611.57
2018,8,17,13,45,933.5,90.0,1.3,27.15,882.5,810.24,585.65
2018,8,17,14,0,929.0,89.0,1.3,27.1,859.0,765.96,557.88
2018,8,17,14,15,922.0,87.5,1.3,26.85,828.0,717.28,527.24
2018,8,17,14,30,915.0,86.0,1.3,26.6,797.0,666.83,492.59
2018,8,17,14,45,906.0,84.5,1.3,26.4,760.0,613.67,454.72
2018,8,17,15,0,897.0,83.0,1.3,26.2,723.0,559.41,414.76
2018,8,17,15,15,884.5,81.0,1.3,26.2,680.5,502.15,370.91
2018,8,17,15,30,872.0,79.0,1.3,26.2,638.0,444.67,325.37
2018,8,17,15,45,856.5,76.5,1.3,25.45,591.5,385.68,278.03
2018,8,17,16,0,841.0,74.0,1.3,24.7,545.0,327.34,229.55
2018,8,17,16,15,820.5,71.0,1.25,24.15,495.0,268.21,179.39
2018,8,17,16,30,800.0,68.0,1.2,23.6,445.0,205.94,127.19
2018,8,17,16,45,771.0,64.5,1.2,23.05,393.0,148.78,82.15
2018,8,17,17,0,742.0,61.0,1.2,22.5,341.0,94.93,46.89
2018,8,17,17,15,700.5,57.0,1.15,21.7,288.5,44.12,32.79
2018,8,17,17,30,659.0,53.0,1.1,20.9,236.0,39.89,29.31
2018,8,17,17,45,595.5,47.0,1.05,20.05,186.0,36.6,26.46
2018,8,17,18,0,532.0,41.0,1.0,19.2,136.0,30.4,20.89
2018,8,17,18,15,428.5,33.5,0.95,18.5,93.5,25.84,16.5
2018,8,17,18,30,325.0,26.0,0.9,17.8,51.0,21.17,10.2
2018,8,17,18,45,176.0,14.5,0.8,17.1,26.5,13.82,0.0
2018,8,17,19,0,27.0,3.0,0.7,16.4,2.0,0.0,0.0
2018,8,17,19,15,13.5,1.5,0.65,16.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,18,5,15,43.0,4.5,0.65,11.85,4.5,0.0,0.0
2018,8,18,5,30,86.0,9.0,0.6,12.4,9.0,26.28,0.0
2018,8,18,5,45,235.5,20.0,0.55,12.9,39.0,91.61,2.27
2018,8,18,6,0,385.0,31.0,0.5,13.4,69.0,174.12,124.1
2018,8,18,6,15,481.0,38.5,0.45,14.1,115.0,241.51,185.29
2018,8,18,6,30,577.0,46.0,0.4,14.8,161.0,319.37,251.66
2018,8,18,6,45,636.5,52.0,0.4,15.5,213.5,385.21,306.75
2018,8,18,7,0,696.0,58.0,0.4,16.2,266.0,458.94,365.26
2018,8,18,7,15,736.0,62.0,0.4,17.25,320.0,523.49,413.55
2018,8,18,7,30,776.0,66.0,0.4,18.3,374.0,590.28,461.07
2018,8,18,7,45,804.5,69.0,0.45,19.3,427.0,649.78,501.28
2018,8,18,8,0,833.0,72.0,0.5,20.3,480.0,709.64,539.0
2018,8,18,8,15,853.0,74.5,0.55,21.1,530.5,756.63,567.31
2018,8,18,8,30,873.0,77.0,0.6,21.9,581.0,807.94,597.99
2018,8,18,8,45,888.5,79.0,0.65,22.75,628.0,853.48,624.07
2018,8,18,9,0,904.0,81.0,0.7,23.6,675.0,897.05,648.47
2018,8,18,9,15,903.0,88.5,0.75,24.2,713.5,929.71,666.28
2018,8,18,9,30,902.0,96.0,0.8,24.8,752.0,958.86,681.92
2018,8,18,9,45,894.5,106.5,0.85,25.4,784.0,981.55,693.55
2018,8,18,10,0,887.0,117.0,0.9,26.0,816.0,1000.23,702.81
2018,8,18,10,15,894.5,119.0,1.0,26.35,846.0,1020.56,714.86
2018,8,18,10,30,902.0,121.0,1.1,26.7,876.0,1037.48,724.84
2018,8,18,10,45,907.5,122.0,1.15,27.05,899.0,1047.78,729.98
2018,8,18,11,0,913.0,123.0,1.2,27.4,922.0,1054.45,733.12
2018,8,18,11,15,916.0,124.5,1.25,27.55,937.0,1055.44,733.58
2018,8,18,11,30,919.0,126.0,1.3,27.7,952.0,1052.71,731.97
2018,8,18,11,45,920.0,126.5,1.35,27.9,959.0,1043.26,726.32
2018,8,18,12,0,921.0,127.0,1.4,28.1,966.0,1030.19,718.62
2018,8,18,12,15,917.0,129.0,1.4,28.15,963.5,1010.28,706.47
2018,8,18,12,30,913.0,131.0,1.4,28.2,961.0,987.05,692.41
2018,8,18,12,45,907.0,132.5,1.4,28.2,950.5,958.34,675.15
2018,8,18,13,0,901.0,134.0,1.4,28.2,940.0,926.72,656.08
2018,8,18,13,15,898.0,133.0,1.4,28.1,924.0,892.52,635.56
2018,8,18,13,30,895.0,132.0,1.4,28.0,908.0,855.59,613.16
2018,8,18,13,45,890.0,130.0,1.4,27.85,883.5,813.61,587.41
2018,8,18,14,0,885.0,128.0,1.4,27.7,859.0,769.39,559.92
2018,8,18,14,15,878.0,125.5,1.4,27.45,828.0,721.32,528.46
2018,8,18,14,30,871.0,123.0,1.4,27.2,797.0,671.59,494.34
2018,8,18,14,45,862.0,120.5,1.4,27.0,760.5,618.56,456.77
2018,8,18,15,0,853.0,118.0,1.4,26.8,724.0,564.54,417.24
2018,8,18,15,15,838.5,114.5,1.4,26.8,680.5,506.28,373.01
2018,8,18,15,30,824.0,111.0,1.4,26.8,637.0,448.18,327.42
2018,8,18,15,45,807.5,106.5,1.4,26.05,589.5,388.89,280.35
2018,8,18,16,0,791.0,102.0,1.4,25.3,542.0,330.55,232.43
2018,8,18,16,15,769.5,96.5,1.35,24.7,491.5,271.29,182.83
2018,8,18,16,30,748.0,91.0,1.3,24.1,441.0,214.08,135.25
2018,8,18,16,45,716.5,86.0,1.3,23.55,388.5,153.98,88.52
2018,8,18,17,0,685.0,81.0,1.3,23.0,336.0,101.54,54.65
2018,8,18,17,15,639.0,74.0,1.2,22.05,283.0,51.35,38.98
2018,8,18,17,30,593.0,67.0,1.1,21.1,230.0,47.7,36.06
2018,8,18,17,45,525.5,58.5,1.0,20.2,180.0,43.21,32.17
2018,8,18,18,0,458.0,50.0,0.9,19.3,130.0,38.5,27.87
2018,8,18,18,15,352.5,38.5,0.85,18.4,87.5,30.65,20.53
2018,8,18,18,30,247.0,27.0,0.8,17.5,45.0,22.35,10.37
2018,8,18,18,45,131.5,14.5,0.7,16.55,23.5,13.82,0.0
2018,8,18,19,0,16.0,2.0,0.6,15.6,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,0.6,15.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.0,0.75,10.55,3.0,0.0,0.0
2018,8,19,5,30,43.0,6.0,0.7,11.1,6.0,14.56,0.0
2018,8,19,5,45,168.0,20.0,0.65,11.6,34.0,73.51,0.0
2018,8,19,6,0,293.0,34.0,0.6,12.1,62.0,147.39,105.25
2018,8,19,6,15,389.5,45.0,0.55,12.7,107.0,213.94,165.61
2018,8,19,6,30,486.0,56.0,0.5,13.3,152.0,291.15,231.76
2018,8,19,6,45,550.5,63.5,0.5,13.9,203.0,358.94,288.8
2018,8,19,7,0,615.0,71.0,0.5,14.5,254.0,432.6,348.01
2018,8,19,7,15,661.0,77.0,0.55,15.2,308.0,498.95,399.31
2018,8,19,7,30,707.0,83.0,0.6,15.9,362.0,568.34,450.76
2018,8,19,7,45,740.0,87.0,0.65,16.6,415.0,628.97,493.81
2018,8,19,8,0,773.0,91.0,0.7,17.3,468.0,687.85,533.02
2018,8,19,8,15,797.5,94.5,0.7,18.0,519.5,742.83,567.22
2018,8,19,8,30,822.0,98.0,0.7,18.7,571.0,797.2,600.05
2018,8,19,8,45,841.0,100.0,0.75,19.4,618.0,844.2,627.98
2018,8,19,9,0,860.0,102.0,0.8,20.1,665.0,889.52,654.42
2018,8,19,9,15,873.5,105.0,0.85,20.7,708.0,921.57,672.2
2018,8,19,9,30,887.0,108.0,0.9,21.3,751.0,958.24,692.95
2018,8,19,9,45,896.0,110.0,0.95,21.9,787.0,986.74,708.32
2018,8,19,10,0,905.0,112.0,1.0,22.5,823.0,1012.11,721.79
2018,8,19,10,15,913.5,113.0,1.0,22.9,853.5,1032.6,731.84
2018,8,19,10,30,922.0,114.0,1.0,23.3,884.0,1049.63,739.85
2018,8,19,10,45,929.0,114.0,1.05,23.7,907.5,1060.49,745.27
2018,8,19,11,0,936.0,114.0,1.1,24.1,931.0,1067.67,748.64
2018,8,19,11,15,940.0,114.5,1.15,24.3,946.5,1068.6,748.97
2018,8,19,11,30,944.0,115.0,1.2,24.5,962.0,1065.72,747.19
2018,8,19,11,45,947.0,115.5,1.2,24.7,970.5,1058.03,741.71
2018,8,19,12,0,950.0,116.0,1.2,24.9,979.0,1046.57,734.12
2018,8,19,12,15,951.0,115.5,1.25,25.0,978.5,1028.44,723.8
2018,8,19,12,30,952.0,115.0,1.3,25.1,978.0,1006.71,711.35
2018,8,19,12,45,952.0,113.5,1.3,25.2,969.5,979.58,694.75
2018,8,19,13,0,952.0,112.0,1.3,25.3,961.0,949.11,676.1
2018,8,19,13,15,949.5,110.5,1.3,25.25,944.0,913.29,654.42
2018,8,19,13,30,947.0,109.0,1.3,25.2,927.0,874.55,630.75
2018,8,19,13,45,942.5,107.5,1.3,25.15,902.5,831.5,604.07
2018,8,19,14,0,938.0,106.0,1.3,25.1,878.0,786.01,575.52
2018,8,19,14,15,931.0,104.5,1.3,24.9,846.5,736.59,543.74
2018,8,19,14,30,924.0,103.0,1.3,24.7,815.0,685.37,508.28
2018,8,19,14,45,909.0,101.5,1.3,24.5,774.0,627.92,467.33
2018,8,19,15,0,894.0,100.0,1.3,24.3,733.0,569.96,424.66
2018,8,19,15,15,873.5,99.5,1.3,24.3,686.5,510.05,378.75
2018,8,19,15,30,853.0,99.0,1.3,24.3,640.0,447.85,329.7
2018,8,19,15,45,800.0,101.0,1.3,23.6,578.0,379.5,275.8
2018,8,19,16,0,747.0,103.0,1.3,22.9,516.0,316.24,224.52
2018,8,19,16,15,775.5,91.0,1.25,22.3,484.0,266.09,180.09
2018,8,19,16,30,804.0,79.0,1.2,21.7,452.0,212.11,132.56
2018,8,19,16,45,751.5,77.0,1.2,21.1,392.5,153.01,87.21
2018,8,19,17,0,699.0,75.0,1.2,20.5,333.0,95.78,50.61
2018,8,19,17,15,644.0,68.0,1.15,19.6,276.5,46.17,34.9
2018,8,19,17,30,589.0,61.0,1.1,18.7,220.0,42.95,32.27
2018,8,19,17,45,529.0,53.0,1.05,17.8,172.5,38.68,28.53
2018,8,19,18,0,469.0,45.0,1.0,16.9,125.0,34.19,24.37
2018,8,19,18,15,376.5,35.5,0.95,16.15,85.5,28.05,18.44
2018,8,19,18,30,284.0,26.0,0.9,15.4,46.0,21.62,8.98
2018,8,19,18,45,151.5,14.5,0.85,14.6,24.0,13.82,0.0
2018,8,19,19,0,19.0,3.0,0.8,13.8,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,0.85,13.5,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.0,0.95,9.9,3.0,0.0,0.0
2018,8,20,5,30,49.0,6.0,1.0,10.4,6.0,15.79,0.0
2018,8,20,5,45,188.0,19.0,1.0,10.85,34.5,77.17,0.0
2018,8,20,6,0,327.0,32.0,1.0,11.3,63.0,156.41,111.22
2018,8,20,6,15,424.0,42.0,1.0,11.8,108.0,223.81,173.97
2018,8,20,6,30,521.0,52.0,1.0,12.3,153.0,301.94,242.17
2018,8,20,6,45,582.5,58.5,0.95,12.8,204.0,368.85,299.56
2018,8,20,7,0,644.0,65.0,0.9,13.3,255.0,441.29,358.8
2018,8,20,7,15,685.5,70.5,0.9,13.85,308.0,505.75,409.39
2018,8,20,7,30,727.0,76.0,0.9,14.4,361.0,570.31,457.94
2018,8,20,7,45,757.0,80.0,0.85,15.0,413.5,629.91,500.15
2018,8,20,8,0,787.0,84.0,0.8,15.6,466.0,690.07,539.33
2018,8,20,8,15,808.0,87.5,0.8,16.15,516.0,742.85,572.65
2018,8,20,8,30,829.0,91.0,0.8,16.7,566.0,794.73,604.56
2018,8,20,8,45,845.0,94.0,0.85,17.25,612.5,840.55,632.45
2018,8,20,9,0,861.0,97.0,0.9,17.8,659.0,877.49,654.11
2018,8,20,9,15,865.5,103.0,0.9,18.3,698.5,911.94,673.26
2018,8,20,9,30,870.0,109.0,0.9,18.8,738.0,943.35,690.26
2018,8,20,9,45,869.5,116.5,0.95,19.3,771.5,968.46,704.08
2018,8,20,10,0,869.0,124.0,1.0,19.8,805.0,990.02,715.74
2018,8,20,10,15,877.0,125.5,1.0,20.15,834.5,1009.91,725.86
2018,8,20,10,30,885.0,127.0,1.0,20.5,864.0,1026.46,733.95
2018,8,20,10,45,891.0,127.5,1.05,20.8,886.5,1036.48,739.26
2018,8,20,11,0,897.0,128.0,1.1,21.1,909.0,1042.93,742.57
2018,8,20,11,15,900.5,129.0,1.15,21.35,924.0,1043.77,742.71
2018,8,20,11,30,904.0,130.0,1.2,21.6,939.0,1040.93,740.78
2018,8,20,11,45,906.0,130.0,1.25,21.8,946.0,1031.94,735.33
2018,8,20,12,0,908.0,130.0,1.3,22.0,953.0,1019.35,727.8
2018,8,20,12,15,910.5,128.5,1.3,22.05,953.0,1002.19,717.09
2018,8,20,12,30,913.0,127.0,1.3,22.1,953.0,981.55,704.31
2018,8,20,12,45,914.5,124.5,1.35,22.15,945.0,955.59,689.02
2018,8,20,13,0,916.0,122.0,1.4,22.2,937.0,926.37,671.6
2018,8,20,13,15,912.5,121.0,1.4,22.1,920.0,891.19,649.91
2018,8,20,13,30,909.0,120.0,1.4,22.0,903.0,853.26,626.32
2018,8,20,13,45,904.0,118.5,1.4,21.85,879.0,811.12,599.84
2018,8,20,14,0,899.0,117.0,1.4,21.7,855.0,766.71,571.53
2018,8,20,14,15,892.0,114.5,1.4,21.5,823.5,717.92,538.9
2018,8,20,14,30,885.0,112.0,1.4,21.3,792.0,667.46,503.24
2018,8,20,14,45,875.5,109.5,1.35,21.05,754.5,614.08,464.12
2018,8,20,15,0,866.0,107.0,1.3,20.8,717.0,559.72,423.05
2018,8,20,15,15,850.0,105.0,1.3,20.8,673.0,499.73,376.44
2018,8,20,15,30,834.0,103.0,1.3,20.8,629.0,441.68,329.69
2018,8,20,15,45,819.5,98.5,1.3,20.15,582.5,382.51,281.27
2018,8,20,16,0,805.0,94.0,1.3,19.5,536.0,324.04,231.81
2018,8,20,16,15,785.5,89.0,1.25,19.0,486.0,264.86,180.87
2018,8,20,16,30,766.0,84.0,1.2,18.5,436.0,207.49,131.97
2018,8,20,16,45,737.5,78.5,1.2,18.0,384.0,150.63,87.11
2018,8,20,17,0,709.0,73.0,1.2,17.5,332.0,92.86,49.15
2018,8,20,17,15,666.5,66.5,1.15,16.8,279.0,45.27,34.53
2018,8,20,17,30,624.0,60.0,1.1,16.1,226.0,42.42,32.17
2018,8,20,17,45,559.0,52.0,1.1,15.35,176.0,38.1,28.3
2018,8,20,18,0,494.0,44.0,1.1,14.6,126.0,33.55,24.01
2018,8,20,18,15,383.0,34.0,1.05,14.0,84.0,26.87,17.51
2018,8,20,18,30,272.0,24.0,1.0,13.4,42.0,19.84,6.63
2018,8,20,18,45,145.5,13.5,1.0,12.8,22.0,12.87,0.0
2018,8,20,19,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,8,20,19,15,9.5,1.5,1.0,11.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
