Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.86,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,29.07,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,75.66,51.96
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,104.17,80.01
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,137.79,110.68
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,111.67,90.35
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,65.0,50.23
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,82.46,64.94
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,99.95,79.25
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,121.44,96.65
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,143.14,113.88
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,271.43,219.71
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,404.04,323.11
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,412.96,325.61
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,405.46,317.02
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,480.63,371.82
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,544.34,416.22
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,691.36,520.37
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,832.85,615.03
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,920.01,668.9
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,999.87,715.87
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,1024.97,729.47
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,1037.19,736.06
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,1037.33,735.7
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,1033.9,733.43
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,1024.94,728.05
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,1012.48,720.66
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,992.33,708.03
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,976.45,698.24
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,947.83,681.46
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,916.43,662.92
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,880.6,641.6
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,842.28,618.41
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,799.66,591.51
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,755.09,562.33
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,707.22,530.07
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,658.1,495.89
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,603.54,456.44
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,548.71,415.54
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,490.15,370.18
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,434.13,325.23
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,375.79,278.09
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,319.39,231.12
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,262.2,183.04
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,208.59,138.5
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,156.43,98.4
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,109.57,68.87
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,68.48,55.16
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,62.88,50.41
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,53.84,42.32
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,44.37,33.56
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,31.56,21.45
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,18.18,4.0
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,10.96,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,22,5,15,9.0,2.0,1.0,10.0,2.0,0.0,0.0
2018,8,22,5,30,18.0,4.0,0.9,10.5,4.0,0.0,0.0
2018,8,22,5,45,77.5,17.5,0.8,11.05,23.5,36.8,0.0
2018,8,22,6,0,137.0,31.0,0.7,11.6,43.0,94.88,65.76
2018,8,22,6,15,207.5,47.5,0.65,12.1,80.0,147.57,114.46
2018,8,22,6,30,278.0,64.0,0.6,12.6,117.0,208.47,167.38
2018,8,22,6,45,161.5,67.0,0.55,13.1,100.0,160.23,130.17
2018,8,22,7,0,45.0,70.0,0.5,13.6,83.0,93.95,74.92
2018,8,22,7,15,22.5,82.5,0.5,14.15,89.0,95.46,75.94
2018,8,22,7,30,0.0,95.0,0.5,14.7,95.0,90.07,70.57
2018,8,22,7,45,0.0,105.5,0.45,15.2,105.5,100.05,78.44
2018,8,22,8,0,0.0,116.0,0.4,15.7,116.0,110.06,86.14
2018,8,22,8,15,3.5,144.0,0.45,16.25,146.0,140.59,110.46
2018,8,22,8,30,7.0,172.0,0.5,16.8,176.0,171.48,134.52
2018,8,22,8,45,11.5,196.0,0.5,17.4,203.0,199.35,155.7
2018,8,22,9,0,16.0,220.0,0.5,18.0,230.0,227.48,176.69
2018,8,22,9,15,23.0,245.0,0.6,18.5,261.0,259.11,200.39
2018,8,22,9,30,30.0,270.0,0.7,19.0,292.0,303.52,233.34
2018,8,22,9,45,38.5,294.5,0.75,19.55,324.0,337.38,257.69
2018,8,22,10,0,47.0,319.0,0.8,20.1,356.0,371.25,281.77
2018,8,22,10,15,141.5,324.5,0.85,20.5,441.0,482.75,364.74
2018,8,22,10,30,236.0,330.0,0.9,20.9,526.0,595.49,444.8
2018,8,22,10,45,463.0,277.5,1.0,21.3,674.0,778.56,573.67
2018,8,22,11,0,690.0,225.0,1.1,21.7,822.0,952.97,688.42
2018,8,22,11,15,797.0,178.5,1.15,21.95,879.5,1000.36,715.52
2018,8,22,11,30,904.0,132.0,1.2,22.2,937.0,1041.88,740.44
2018,8,22,11,45,908.5,130.5,1.25,22.4,944.5,1033.65,734.86
2018,8,22,12,0,913.0,129.0,1.3,22.6,952.0,1021.76,727.78
2018,8,22,12,15,911.5,130.0,1.4,22.65,950.5,1003.06,717.77
2018,8,22,12,30,910.0,131.0,1.5,22.7,949.0,980.96,705.59
2018,8,22,12,45,906.5,131.0,1.55,22.75,939.0,952.81,688.75
2018,8,22,13,0,903.0,131.0,1.6,22.8,929.0,921.63,669.9
2018,8,22,13,15,899.5,130.0,1.65,22.7,912.0,886.61,648.79
2018,8,22,13,30,896.0,129.0,1.7,22.6,895.0,848.89,625.67
2018,8,22,13,45,891.5,127.0,1.7,22.5,871.0,806.91,598.92
2018,8,22,14,0,887.0,125.0,1.7,22.4,847.0,762.66,570.36
2018,8,22,14,15,879.5,122.5,1.7,22.15,815.5,713.83,537.08
2018,8,22,14,30,872.0,120.0,1.7,21.9,784.0,663.4,501.27
2018,8,22,14,45,861.0,117.5,1.7,21.7,746.0,608.84,461.3
2018,8,22,15,0,850.0,115.0,1.7,21.5,708.0,553.55,419.49
2018,8,22,15,15,835.0,112.0,1.7,21.5,664.5,495.45,373.88
2018,8,22,15,30,820.0,109.0,1.7,21.5,621.0,437.59,326.95
2018,8,22,15,45,800.0,105.5,1.6,20.75,573.0,378.0,277.92
2018,8,22,16,0,780.0,102.0,1.5,20.0,525.0,319.79,228.65
2018,8,22,16,15,753.0,98.5,1.45,19.4,474.0,257.76,175.97
2018,8,22,16,30,726.0,95.0,1.4,18.8,423.0,201.79,128.85
2018,8,22,16,45,690.0,89.0,1.4,18.25,370.0,145.67,85.39
2018,8,22,17,0,654.0,83.0,1.4,17.7,317.0,93.88,53.13
2018,8,22,17,15,603.0,75.5,1.35,16.9,264.0,52.74,41.11
2018,8,22,17,30,552.0,68.0,1.3,16.1,211.0,49.44,38.36
2018,8,22,17,45,477.5,58.5,1.25,15.35,161.5,44.13,33.59
2018,8,22,18,0,403.0,49.0,1.2,14.6,112.0,38.57,28.32
2018,8,22,18,15,290.0,36.0,1.15,14.05,72.5,29.23,19.26
2018,8,22,18,30,177.0,23.0,1.1,13.5,33.0,18.29,1.76
2018,8,22,18,45,88.5,11.5,1.1,12.95,16.5,10.96,0.0
2018,8,22,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,8,23,5,30,27.0,4.0,1.1,9.9,4.0,0.0,0.0
2018,8,23,5,45,128.5,18.0,1.1,10.65,28.0,50.47,0.0
2018,8,23,6,0,230.0,32.0,1.1,11.4,52.0,126.02,86.82
2018,8,23,6,15,324.0,46.0,1.1,11.9,95.0,189.63,147.15
2018,8,23,6,30,418.0,60.0,1.1,12.4,138.0,265.47,213.29
2018,8,23,6,45,303.5,81.5,1.15,12.95,147.5,256.41,209.6
2018,8,23,7,0,189.0,103.0,1.2,13.5,157.0,226.25,186.0
2018,8,23,7,15,148.0,129.5,1.15,14.0,177.0,232.66,191.0
2018,8,23,7,30,107.0,156.0,1.1,14.5,197.0,242.61,197.71
2018,8,23,7,45,160.0,175.0,1.05,14.95,246.5,303.98,246.89
2018,8,23,8,0,213.0,194.0,1.0,15.4,296.0,369.77,297.84
2018,8,23,8,15,434.5,169.5,0.95,15.85,406.0,544.48,432.32
2018,8,23,8,30,656.0,145.0,0.9,16.3,516.0,719.29,557.46
2018,8,23,8,45,728.0,134.0,0.9,16.75,578.0,790.92,602.11
2018,8,23,9,0,800.0,123.0,0.9,17.2,640.0,860.29,645.15
2018,8,23,9,15,791.5,137.5,0.9,17.6,676.5,890.67,661.65
2018,8,23,9,30,783.0,152.0,0.9,18.0,713.0,922.66,679.57
2018,8,23,9,45,764.5,170.5,0.95,18.4,741.0,941.29,689.65
2018,8,23,10,0,746.0,189.0,1.0,18.8,769.0,955.69,697.27
2018,8,23,10,15,754.0,193.0,1.0,19.1,798.0,976.4,708.39
2018,8,23,10,30,762.0,197.0,1.0,19.4,827.0,994.04,717.48
2018,8,23,10,45,768.0,199.5,1.05,19.75,848.5,1004.85,723.22
2018,8,23,11,0,774.0,202.0,1.1,20.1,870.0,1012.36,727.09
2018,8,23,11,15,777.5,203.0,1.1,20.3,883.5,1012.38,725.92
2018,8,23,11,30,781.0,204.0,1.1,20.5,897.0,1009.02,722.87
2018,8,23,11,45,781.5,205.0,1.15,20.7,903.0,999.33,716.96
2018,8,23,12,0,782.0,206.0,1.2,20.9,909.0,986.35,709.14
2018,8,23,12,15,777.5,208.5,1.25,20.95,906.5,966.95,697.74
2018,8,23,12,30,773.0,211.0,1.3,21.0,904.0,944.6,684.52
2018,8,23,12,45,765.5,212.5,1.35,21.05,893.0,915.74,667.08
2018,8,23,13,0,758.0,214.0,1.4,21.1,882.0,884.44,647.98
2018,8,23,13,15,752.5,212.5,1.4,21.0,865.0,849.66,626.18
2018,8,23,13,30,747.0,211.0,1.4,20.9,848.0,812.78,602.15
2018,8,23,13,45,739.5,208.5,1.45,20.75,824.0,771.49,575.23
2018,8,23,14,0,732.0,206.0,1.5,20.6,800.0,728.66,546.61
2018,8,23,14,15,721.0,203.5,1.5,20.35,769.5,682.14,514.42
2018,8,23,14,30,710.0,201.0,1.5,20.1,739.0,634.83,480.83
2018,8,23,14,45,696.0,195.5,1.5,19.85,701.5,582.51,442.75
2018,8,23,15,0,682.0,190.0,1.5,19.6,664.0,530.23,403.56
2018,8,23,15,15,663.5,184.5,1.5,19.6,621.5,476.15,361.48
2018,8,23,15,30,645.0,179.0,1.5,19.6,579.0,423.11,318.97
2018,8,23,15,45,621.5,171.0,1.5,18.8,532.0,367.4,274.29
2018,8,23,16,0,598.0,163.0,1.5,18.0,485.0,312.82,229.35
2018,8,23,16,15,566.5,154.0,1.5,17.4,435.0,258.64,184.29
2018,8,23,16,30,535.0,145.0,1.5,16.8,385.0,207.9,142.69
2018,8,23,16,45,495.0,134.0,1.5,16.25,334.5,158.24,104.88
2018,8,23,17,0,455.0,123.0,1.5,15.7,284.0,113.43,76.47
2018,8,23,17,15,403.5,109.0,1.5,15.1,234.0,78.29,63.96
2018,8,23,17,30,352.0,95.0,1.5,14.5,184.0,69.94,56.75
2018,8,23,17,45,287.0,76.5,1.45,13.9,138.0,57.55,45.63
2018,8,23,18,0,222.0,58.0,1.4,13.3,92.0,44.55,33.66
2018,8,23,18,15,150.0,38.0,1.35,12.95,57.0,30.94,20.61
2018,8,23,18,30,78.0,18.0,1.3,12.6,22.0,15.1,0.0
2018,8,23,18,45,39.0,9.0,1.3,12.25,11.0,8.58,0.0
2018,8,23,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.15,10.0,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,1.2,10.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,17.0,1.25,10.6,23.0,37.57,0.0
2018,8,24,6,0,149.0,31.0,1.3,10.9,43.0,98.55,66.69
2018,8,24,6,15,221.0,47.0,1.3,11.3,80.0,152.52,118.56
2018,8,24,6,30,293.0,63.0,1.3,11.7,117.0,214.11,172.99
2018,8,24,6,45,191.5,83.0,1.3,12.1,123.0,195.38,160.31
2018,8,24,7,0,90.0,103.0,1.3,12.5,129.0,164.68,135.14
2018,8,24,7,15,81.0,128.0,1.25,13.0,155.0,182.98,150.24
2018,8,24,7,30,72.0,153.0,1.2,13.5,181.0,207.6,169.69
2018,8,24,7,45,206.0,164.0,1.2,14.05,259.0,333.39,272.63
2018,8,24,8,0,340.0,175.0,1.2,14.6,337.0,452.05,365.47
2018,8,24,8,15,540.0,149.5,1.1,15.1,439.0,603.49,479.51
2018,8,24,8,30,740.0,124.0,1.0,15.6,541.0,763.87,590.77
2018,8,24,8,45,761.5,127.5,0.95,16.15,588.0,811.82,617.97
2018,8,24,9,0,783.0,131.0,0.9,16.7,635.0,854.04,641.99
2018,8,24,9,15,783.5,141.0,0.9,17.2,673.0,887.08,660.46
2018,8,24,9,30,784.0,151.0,0.9,17.7,711.0,922.35,680.28
2018,8,24,9,45,777.0,164.0,0.9,18.2,742.5,945.8,692.24
2018,8,24,10,0,770.0,177.0,0.9,18.7,774.0,965.61,702.01
2018,8,24,10,15,780.5,179.0,0.95,19.1,803.5,986.89,714.01
2018,8,24,10,30,791.0,181.0,1.0,19.5,833.0,998.65,720.05
2018,8,24,10,45,799.5,181.5,1.05,19.9,855.5,1010.17,726.17
2018,8,24,11,0,808.0,182.0,1.1,20.3,878.0,1018.33,730.29
2018,8,24,11,15,813.0,183.0,1.1,20.55,893.0,1020.05,730.01
2018,8,24,11,30,818.0,184.0,1.1,20.8,908.0,1018.28,727.79
2018,8,24,11,45,821.0,183.5,1.15,21.05,915.0,1009.53,722.34
2018,8,24,12,0,824.0,183.0,1.2,21.3,922.0,997.36,714.92
2018,8,24,12,15,819.5,185.5,1.25,21.4,919.5,977.69,703.29
2018,8,24,12,30,815.0,188.0,1.3,21.5,917.0,954.98,689.79
2018,8,24,12,45,807.0,190.5,1.35,21.55,906.0,926.23,672.53
2018,8,24,13,0,799.0,193.0,1.4,21.6,895.0,894.95,653.56
2018,8,24,13,15,794.0,192.0,1.45,21.5,878.0,860.52,632.72
2018,8,24,13,30,789.0,191.0,1.5,21.4,861.0,823.82,610.15
2018,8,24,13,45,782.0,188.5,1.55,21.3,836.5,783.54,584.03
2018,8,24,14,0,775.0,186.0,1.6,21.2,812.0,739.43,554.4
2018,8,24,14,15,764.5,182.5,1.6,20.95,780.0,690.52,520.56
2018,8,24,14,30,754.0,179.0,1.6,20.7,748.0,640.67,485.17
2018,8,24,14,45,740.5,174.5,1.6,20.5,710.0,587.49,446.26
2018,8,24,15,0,727.0,170.0,1.6,20.3,672.0,534.18,406.05
2018,8,24,15,15,709.0,165.0,1.6,20.3,629.0,478.44,362.51
2018,8,24,15,30,691.0,160.0,1.6,20.3,586.0,423.58,318.35
2018,8,24,15,45,667.0,154.0,1.6,19.6,538.5,366.89,272.44
2018,8,24,16,0,643.0,148.0,1.6,18.9,491.0,312.32,227.04
2018,8,24,16,15,612.5,139.5,1.6,18.35,440.5,256.44,180.27
2018,8,24,16,30,582.0,131.0,1.6,17.8,390.0,204.01,137.08
2018,8,24,16,45,542.0,122.0,1.55,17.3,339.0,152.53,97.99
2018,8,24,17,0,502.0,113.0,1.5,16.8,288.0,106.63,69.76
2018,8,24,17,15,449.5,100.5,1.5,16.1,237.5,72.23,58.41
2018,8,24,17,30,397.0,88.0,1.5,15.4,187.0,64.83,52.03
2018,8,24,17,45,328.5,71.5,1.5,14.7,140.5,53.84,42.17
2018,8,24,18,0,260.0,55.0,1.5,14.0,94.0,42.32,31.54
2018,8,24,18,15,173.5,36.5,1.4,13.45,58.0,28.58,18.35
2018,8,24,18,30,87.0,18.0,1.3,12.9,22.0,14.24,0.0
2018,8,24,18,45,43.5,9.0,1.25,12.4,11.0,8.58,0.0
2018,8,24,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.0,1.1,8.45,1.0,0.0,0.0
2018,8,25,5,30,14.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,8,25,5,45,114.0,16.5,0.95,9.5,25.0,45.21,0.0
2018,8,25,6,0,214.0,31.0,0.9,10.0,48.0,118.71,79.38
2018,8,25,6,15,311.5,44.5,0.9,10.55,90.0,183.48,142.48
2018,8,25,6,30,409.0,58.0,0.9,11.1,132.0,259.47,208.96
2018,8,25,6,45,479.0,68.0,0.9,11.65,182.5,328.78,268.64
2018,8,25,7,0,549.0,78.0,0.9,12.2,233.0,404.62,331.32
2018,8,25,7,15,599.5,84.5,0.85,12.85,286.0,471.14,383.73
2018,8,25,7,30,650.0,91.0,0.8,13.5,339.0,541.15,436.37
2018,8,25,7,45,688.0,96.5,0.8,14.1,392.5,604.46,482.19
2018,8,25,8,0,726.0,102.0,0.8,14.7,446.0,669.23,526.99
2018,8,25,8,15,754.5,105.5,0.75,15.4,497.5,725.3,562.05
2018,8,25,8,30,783.0,109.0,0.7,16.1,549.0,777.68,593.44
2018,8,25,8,45,767.0,122.5,0.7,16.75,583.5,810.6,611.75
2018,8,25,9,0,751.0,136.0,0.7,17.4,618.0,836.05,625.08
2018,8,25,9,15,711.5,163.5,0.7,18.0,644.0,852.01,632.26
2018,8,25,9,30,672.0,191.0,0.7,18.6,670.0,862.23,635.86
2018,8,25,9,45,717.0,186.0,0.7,19.2,720.0,912.88,665.7
2018,8,25,10,0,762.0,181.0,0.7,19.8,770.0,962.1,693.43
2018,8,25,10,15,769.5,185.0,0.75,20.3,798.5,982.46,704.07
2018,8,25,10,30,777.0,189.0,0.8,20.8,827.0,999.68,713.24
2018,8,25,10,45,792.0,186.0,0.85,21.3,851.5,1006.93,716.36
2018,8,25,11,0,807.0,183.0,0.9,21.8,876.0,1017.9,722.02
2018,8,25,11,15,813.5,182.0,0.95,22.15,890.5,1019.0,722.06
2018,8,25,11,30,820.0,181.0,1.0,22.5,905.0,1016.6,720.21
2018,8,25,11,45,825.0,179.5,1.05,22.8,912.5,1008.72,715.26
2018,8,25,12,0,830.0,178.0,1.1,23.1,920.0,997.36,708.32
2018,8,25,12,15,838.5,173.5,1.15,23.25,922.0,982.84,699.92
2018,8,25,12,30,847.0,169.0,1.2,23.4,924.0,964.79,689.37
2018,8,25,12,45,856.0,162.0,1.25,23.55,918.0,941.18,675.35
2018,8,25,13,0,865.0,155.0,1.3,23.7,912.0,914.08,659.11
2018,8,25,13,15,862.5,152.5,1.35,23.6,895.0,878.36,637.85
2018,8,25,13,30,860.0,150.0,1.4,23.5,878.0,839.99,614.66
2018,8,25,13,45,840.5,154.0,1.45,23.35,848.5,792.52,585.2
2018,8,25,14,0,821.0,158.0,1.5,23.2,819.0,744.03,553.42
2018,8,25,14,15,795.0,161.5,1.5,22.7,781.0,690.05,516.65
2018,8,25,14,30,769.0,165.0,1.5,22.2,743.0,635.54,478.5
2018,8,25,14,45,790.5,148.5,1.5,21.7,716.5,592.09,447.5
2018,8,25,15,0,812.0,132.0,1.5,21.2,690.0,544.04,411.69
2018,8,25,15,15,775.0,133.5,1.5,21.2,639.0,479.14,361.28
2018,8,25,15,30,738.0,135.0,1.5,21.2,588.0,418.88,313.04
2018,8,25,15,45,737.5,125.0,1.5,19.95,547.0,364.34,268.66
2018,8,25,16,0,737.0,115.0,1.5,18.7,506.0,309.13,222.0
2018,8,25,16,15,711.0,108.5,1.5,18.05,455.0,250.57,172.14
2018,8,25,16,30,685.0,102.0,1.5,17.4,404.0,194.73,125.4
2018,8,25,16,45,648.0,95.0,1.45,16.75,351.5,140.26,83.86
2018,8,25,17,0,611.0,88.0,1.4,16.1,299.0,90.32,54.09
2018,8,25,17,15,557.5,79.5,1.35,15.5,247.0,56.82,44.97
2018,8,25,17,30,504.0,71.0,1.3,14.9,195.0,52.86,41.55
2018,8,25,17,45,427.0,59.5,1.3,14.3,146.5,45.87,35.17
2018,8,25,18,0,350.0,48.0,1.3,13.7,98.0,38.48,28.16
2018,8,25,18,15,237.0,33.5,1.25,13.15,61.0,26.28,16.18
2018,8,25,18,30,124.0,19.0,1.2,12.6,24.0,15.15,0.0
2018,8,25,18,45,62.0,9.5,1.15,12.05,12.0,9.05,0.0
2018,8,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,8,26,5,15,11.5,1.5,0.85,8.4,1.0,0.0,0.0
2018,8,26,5,30,23.0,3.0,0.9,9.0,2.0,0.0,0.0
2018,8,26,5,45,162.0,15.5,0.9,9.55,27.0,56.63,0.0
2018,8,26,6,0,301.0,28.0,0.9,10.1,52.0,141.76,92.59
2018,8,26,6,15,410.0,38.0,0.9,10.65,96.5,214.17,165.49
2018,8,26,6,30,519.0,48.0,0.9,11.2,141.0,296.45,237.65
2018,8,26,6,45,588.0,54.5,0.9,11.7,193.0,366.78,298.56
2018,8,26,7,0,657.0,61.0,0.9,12.2,245.0,443.48,361.97
2018,8,26,7,15,702.5,66.0,0.9,12.8,299.5,507.74,412.9
2018,8,26,7,30,748.0,71.0,0.9,13.4,354.0,577.74,465.78
2018,8,26,7,45,780.5,74.0,0.9,14.0,407.5,638.81,509.58
2018,8,26,8,0,813.0,77.0,0.9,14.6,461.0,700.57,550.54
2018,8,26,8,15,836.0,79.5,0.9,15.25,512.0,754.69,584.7
2018,8,26,8,30,859.0,82.0,0.9,15.9,563.0,801.71,613.12
2018,8,26,8,45,876.0,84.5,0.85,16.5,610.5,848.41,640.03
2018,8,26,9,0,893.0,87.0,0.8,17.1,658.0,893.24,664.96
2018,8,26,9,15,907.5,88.5,0.8,17.75,701.0,932.45,686.48
2018,8,26,9,30,922.0,90.0,0.8,18.4,744.0,969.08,706.08
2018,8,26,9,45,934.0,89.5,0.8,19.0,781.0,998.2,720.85
2018,8,26,10,0,946.0,89.0,0.8,19.6,818.0,1024.17,733.65
2018,8,26,10,15,953.0,90.5,0.85,20.05,848.0,1044.12,744.27
2018,8,26,10,30,960.0,92.0,0.9,20.5,878.0,1060.39,752.79
2018,8,26,10,45,965.5,92.0,0.95,21.0,900.5,1069.72,757.06
2018,8,26,11,0,971.0,92.0,1.0,21.5,923.0,1075.17,759.18
2018,8,26,11,15,974.0,92.5,1.05,21.8,938.0,1074.74,758.48
2018,8,26,11,30,977.0,93.0,1.1,22.1,953.0,1070.35,755.56
2018,8,26,11,45,979.0,92.5,1.15,22.4,959.5,1059.95,749.14
2018,8,26,12,0,981.0,92.0,1.2,22.7,966.0,1045.67,740.49
2018,8,26,12,15,977.5,94.0,1.25,22.8,963.5,1024.94,728.52
2018,8,26,12,30,974.0,96.0,1.3,22.9,961.0,1000.62,714.37
2018,8,26,12,45,967.5,98.5,1.35,22.95,950.0,970.65,696.78
2018,8,26,13,0,961.0,101.0,1.4,23.0,939.0,937.54,677.09
2018,8,26,13,15,957.5,100.0,1.45,22.9,921.5,900.51,655.09
2018,8,26,13,30,954.0,99.0,1.5,22.8,904.0,860.58,630.91
2018,8,26,13,45,948.0,98.5,1.55,22.7,878.5,816.51,603.65
2018,8,26,14,0,942.0,98.0,1.6,22.6,853.0,770.09,574.38
2018,8,26,14,15,934.0,96.5,1.6,22.3,820.5,719.27,540.61
2018,8,26,14,30,926.0,95.0,1.6,22.0,788.0,666.75,503.35
2018,8,26,14,45,915.5,93.0,1.65,21.75,749.0,610.88,462.69
2018,8,26,15,0,905.0,91.0,1.7,21.5,710.0,554.07,419.77
2018,8,26,15,15,891.0,89.0,1.7,21.5,665.5,494.96,372.92
2018,8,26,15,30,877.0,87.0,1.7,21.5,621.0,435.81,324.43
2018,8,26,15,45,857.5,84.5,1.65,20.6,572.0,374.53,273.73
2018,8,26,16,0,838.0,82.0,1.6,19.7,523.0,310.52,219.47
2018,8,26,16,15,812.0,78.5,1.6,19.05,470.5,249.15,166.67
2018,8,26,16,30,786.0,75.0,1.6,18.4,418.0,190.34,117.11
2018,8,26,16,45,749.5,71.0,1.6,17.75,364.0,132.84,73.5
2018,8,26,17,0,713.0,67.0,1.6,17.1,310.0,79.73,43.32
2018,8,26,17,15,660.5,61.5,1.55,16.3,256.5,42.54,32.22
2018,8,26,17,30,608.0,56.0,1.5,15.5,203.0,40.35,30.35
2018,8,26,17,45,526.0,48.5,1.5,14.65,153.0,36.32,26.65
2018,8,26,18,0,444.0,41.0,1.5,13.8,103.0,32.17,22.56
2018,8,26,18,15,306.5,29.5,1.45,13.25,64.0,23.95,13.92
2018,8,26,18,30,169.0,18.0,1.4,12.7,25.0,17.16,0.0
2018,8,26,18,45,84.5,9.0,1.35,12.1,12.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,8,27,5,45,139.5,15.0,1.1,11.25,25.0,50.3,0.0
2018,8,27,6,0,262.0,28.0,1.1,11.5,48.0,128.58,81.21
2018,8,27,6,15,375.5,37.5,1.1,11.9,91.0,200.73,154.37
2018,8,27,6,30,489.0,47.0,1.1,12.3,134.0,282.39,225.97
2018,8,27,6,45,285.5,42.0,1.1,12.7,97.0,204.15,167.15
2018,8,27,7,0,82.0,37.0,1.1,13.1,60.0,88.52,71.1
2018,8,27,7,15,41.0,55.0,1.1,13.65,66.5,82.9,66.05
2018,8,27,7,30,0.0,73.0,1.1,14.2,73.0,67.99,52.3
2018,8,27,7,45,2.0,98.0,1.1,14.7,99.0,94.02,73.87
2018,8,27,8,0,4.0,123.0,1.1,15.2,125.0,120.38,95.24
2018,8,27,8,15,6.0,140.0,1.05,15.7,143.0,138.73,109.67
2018,8,27,8,30,8.0,157.0,1.0,16.2,161.0,157.22,123.99
2018,8,27,8,45,9.5,170.5,1.0,16.7,176.0,171.82,135.01
2018,8,27,9,0,11.0,184.0,1.0,17.2,191.0,186.5,145.98
2018,8,27,9,15,19.0,208.0,1.0,17.6,221.0,217.83,170.17
2018,8,27,9,30,27.0,232.0,1.0,18.0,251.0,260.29,202.45
2018,8,27,9,45,35.0,249.0,1.0,18.4,275.0,285.6,221.1
2018,8,27,10,0,43.0,266.0,1.0,18.8,299.0,310.98,239.65
2018,8,27,10,15,34.5,264.0,1.05,19.15,291.0,299.88,230.26
2018,8,27,10,30,26.0,262.0,1.1,19.5,283.0,288.59,220.96
2018,8,27,10,45,27.0,271.0,1.15,19.8,293.5,298.09,227.75
2018,8,27,11,0,28.0,280.0,1.2,20.1,304.0,307.37,234.27
2018,8,27,11,15,62.0,309.0,1.2,20.3,363.0,369.95,281.49
2018,8,27,11,30,96.0,338.0,1.2,20.5,422.0,443.26,335.02
2018,8,27,11,45,71.5,325.0,1.25,20.7,388.0,391.6,296.12
2018,8,27,12,0,47.0,312.0,1.3,20.9,354.0,352.16,266.52
2018,8,27,12,15,116.0,289.0,1.3,21.0,392.0,400.61,304.85
2018,8,27,12,30,185.0,266.0,1.3,21.1,430.0,443.49,337.96
2018,8,27,12,45,287.5,257.5,1.35,21.2,509.0,527.13,400.49
2018,8,27,13,0,390.0,249.0,1.4,21.3,588.0,594.8,450.06
2018,8,27,13,15,351.5,269.5,1.4,21.25,570.5,566.0,427.93
2018,8,27,13,30,313.0,290.0,1.4,21.2,553.0,532.8,403.5
2018,8,27,13,45,475.0,246.5,1.45,21.15,632.5,601.97,456.36
2018,8,27,14,0,637.0,203.0,1.5,21.1,712.0,653.31,494.47
2018,8,27,14,15,730.0,165.5,1.5,20.85,726.5,647.27,490.87
2018,8,27,14,30,823.0,128.0,1.5,20.6,741.0,632.02,480.38
2018,8,27,14,45,810.5,124.5,1.5,20.4,702.5,577.73,439.94
2018,8,27,15,0,798.0,121.0,1.5,20.2,664.0,523.02,398.19
2018,8,27,15,15,781.5,118.0,1.5,20.2,621.0,466.76,353.59
2018,8,27,15,30,765.0,115.0,1.5,20.2,578.0,411.03,307.98
2018,8,27,15,45,746.0,109.5,1.45,19.5,531.0,349.88,257.58
2018,8,27,16,0,727.0,104.0,1.4,18.8,484.0,292.83,209.05
2018,8,27,16,15,704.0,97.5,1.4,18.35,434.5,235.68,160.01
2018,8,27,16,30,681.0,91.0,1.4,17.9,385.0,180.89,114.03
2018,8,27,16,45,647.5,84.0,1.35,17.4,334.0,127.2,73.45
2018,8,27,17,0,614.0,77.0,1.3,16.9,283.0,77.59,44.99
2018,8,27,17,15,564.5,69.0,1.25,16.35,233.0,48.57,37.55
2018,8,27,17,30,515.0,61.0,1.2,15.8,183.0,44.64,34.1
2018,8,27,17,45,440.0,51.0,1.2,15.2,136.5,38.65,28.61
2018,8,27,18,0,365.0,41.0,1.2,14.6,90.0,32.34,22.57
2018,8,27,18,15,245.5,28.5,1.15,14.15,55.0,23.18,12.83
2018,8,27,18,30,126.0,16.0,1.1,13.7,20.0,15.25,0.0
2018,8,27,18,45,63.0,8.0,1.1,13.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.5,1.15,10.95,1.0,0.0,0.0
2018,8,28,5,30,16.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,8,28,5,45,79.5,11.5,1.25,11.45,16.0,31.46,0.0
2018,8,28,6,0,143.0,20.0,1.3,11.7,30.0,79.61,47.17
2018,8,28,6,15,240.5,29.5,1.3,12.0,64.0,141.2,108.06
2018,8,28,6,30,338.0,39.0,1.3,12.3,98.0,207.96,167.07
2018,8,28,6,45,210.0,38.5,1.3,12.6,79.5,157.38,128.75
2018,8,28,7,0,82.0,38.0,1.3,12.9,61.0,89.8,72.35
2018,8,28,7,15,41.0,45.0,1.3,13.35,56.5,71.89,56.82
2018,8,28,7,30,0.0,52.0,1.3,13.8,52.0,48.33,35.73
2018,8,28,7,45,0.0,67.5,1.3,14.2,67.5,62.8,47.79
2018,8,28,8,0,0.0,83.0,1.3,14.6,83.0,77.31,59.66
2018,8,28,8,15,3.5,115.0,1.25,15.1,117.0,111.47,87.68
2018,8,28,8,30,7.0,147.0,1.2,15.6,151.0,146.25,115.57
2018,8,28,8,45,30.0,203.0,1.2,16.1,222.0,233.03,184.89
2018,8,28,9,0,53.0,259.0,1.2,16.6,293.0,314.95,247.86
2018,8,28,9,15,134.5,282.5,1.15,16.95,375.5,427.89,334.21
2018,8,28,9,30,216.0,306.0,1.1,17.3,458.0,531.52,410.08
2018,8,28,9,45,398.0,262.5,1.1,17.7,560.5,686.88,522.82
2018,8,28,10,0,580.0,219.0,1.1,18.1,663.0,826.08,618.81
2018,8,28,10,15,622.0,210.0,1.1,18.4,702.5,863.91,641.23
2018,8,28,10,30,664.0,201.0,1.1,18.7,742.0,899.72,662.65
2018,8,28,10,45,710.5,188.0,1.1,19.0,780.5,933.21,682.36
2018,8,28,11,0,757.0,175.0,1.1,19.3,819.0,958.18,696.5
2018,8,28,11,15,850.5,134.5,1.15,19.45,869.5,994.96,719.47
2018,8,28,11,30,944.0,94.0,1.2,19.6,920.0,1037.0,745.47
2018,8,28,11,45,947.0,93.5,1.2,19.8,927.0,1027.76,738.27
2018,8,28,12,0,950.0,93.0,1.2,20.0,934.0,1014.72,729.54
2018,8,28,12,15,951.5,92.0,1.2,20.05,933.0,995.97,717.79
2018,8,28,12,30,953.0,91.0,1.2,20.1,932.0,973.59,703.87
2018,8,28,12,45,952.5,90.0,1.25,20.15,923.0,945.86,687.41
2018,8,28,13,0,952.0,89.0,1.3,20.2,914.0,914.77,668.73
2018,8,28,13,15,950.0,88.0,1.3,20.2,897.0,879.2,646.4
2018,8,28,13,30,948.0,87.0,1.3,20.2,880.0,840.65,621.99
2018,8,28,13,45,944.5,85.0,1.3,20.15,855.5,797.17,594.18
2018,8,28,14,0,941.0,83.0,1.3,20.1,831.0,751.17,564.37
2018,8,28,14,15,934.5,81.5,1.3,19.95,799.5,701.36,531.0
2018,8,28,14,30,928.0,80.0,1.3,19.8,768.0,649.72,493.78
2018,8,28,14,45,919.5,78.5,1.3,19.65,730.5,595.36,453.36
2018,8,28,15,0,911.0,77.0,1.3,19.5,693.0,539.84,410.66
2018,8,28,15,15,898.0,75.5,1.3,19.5,649.5,481.37,363.98
2018,8,28,15,30,885.0,74.0,1.3,19.5,606.0,422.75,315.52
2018,8,28,15,45,869.0,71.0,1.25,19.0,558.0,361.87,264.19
2018,8,28,16,0,853.0,68.0,1.2,18.5,510.0,301.74,212.1
2018,8,28,16,15,831.0,65.0,1.2,18.1,459.0,241.3,159.53
2018,8,28,16,30,809.0,62.0,1.2,17.7,408.0,182.8,110.03
2018,8,28,16,45,777.0,58.5,1.15,17.3,355.0,120.33,62.75
2018,8,28,17,0,745.0,55.0,1.1,16.9,302.0,66.23,33.5
2018,8,28,17,15,695.5,50.5,1.1,16.3,249.0,37.69,27.94
2018,8,28,17,30,646.0,46.0,1.1,15.7,196.0,35.65,26.15
2018,8,28,17,45,565.5,40.0,1.05,15.1,146.5,32.16,22.88
2018,8,28,18,0,485.0,34.0,1.0,14.5,97.0,26.23,17.21
2018,8,28,18,15,326.0,24.5,1.0,13.95,58.5,19.6,9.52
2018,8,28,18,30,167.0,15.0,1.0,13.4,20.0,14.3,0.0
2018,8,28,18,45,83.5,7.5,1.0,12.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.05,10.2,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,8,29,5,45,152.0,14.5,0.95,11.35,24.0,52.97,0.0
2018,8,29,6,0,285.0,26.0,0.9,11.9,46.0,132.56,77.4
2018,8,29,6,15,398.0,35.0,0.9,12.4,89.0,206.49,157.5
2018,8,29,6,30,511.0,44.0,0.9,12.9,132.0,288.42,229.36
2018,8,29,6,45,443.0,63.5,0.9,13.4,158.5,306.42,248.66
2018,8,29,7,0,375.0,83.0,0.9,13.9,185.0,313.22,256.47
2018,8,29,7,15,485.0,87.0,0.85,14.3,248.5,406.18,331.69
2018,8,29,7,30,595.0,91.0,0.8,14.7,312.0,505.87,408.43
2018,8,29,7,45,689.5,84.5,0.8,15.15,377.0,591.16,471.69
2018,8,29,8,0,784.0,78.0,0.8,15.6,442.0,680.21,533.66
2018,8,29,8,15,567.0,142.5,0.8,16.1,421.0,622.08,486.67
2018,8,29,8,30,350.0,207.0,0.8,16.6,400.0,522.34,408.65
2018,8,29,8,45,310.0,242.5,0.8,17.1,424.5,540.14,419.38
2018,8,29,9,0,270.0,278.0,0.8,17.6,449.0,553.76,425.66
2018,8,29,9,15,286.0,295.5,0.85,18.05,487.0,593.87,452.93
2018,8,29,9,30,302.0,313.0,0.9,18.5,525.0,633.55,479.21
2018,8,29,9,45,424.5,282.0,0.9,18.9,596.5,733.22,548.93
2018,8,29,10,0,547.0,251.0,0.9,19.3,668.0,823.87,609.79
2018,8,29,10,15,750.0,169.0,0.95,19.6,764.5,944.26,688.15
2018,8,29,10,30,953.0,87.0,1.0,19.9,861.0,1045.99,749.61
2018,8,29,10,45,958.5,87.5,1.05,20.2,883.5,1055.66,753.41
2018,8,29,11,0,964.0,88.0,1.1,20.5,906.0,1061.46,756.31
2018,8,29,11,15,967.5,88.0,1.15,20.65,920.5,1060.79,755.83
2018,8,29,11,30,971.0,88.0,1.2,20.8,935.0,1056.18,753.14
2018,8,29,11,45,972.5,88.5,1.25,20.9,942.0,1046.22,747.42
2018,8,29,12,0,974.0,89.0,1.3,21.0,949.0,1032.37,739.43
2018,8,29,12,15,971.5,90.5,1.3,21.05,946.5,1011.96,726.71
2018,8,29,12,30,969.0,92.0,1.3,21.1,944.0,987.95,711.85
2018,8,29,12,45,964.0,93.0,1.35,21.15,933.0,957.72,693.86
2018,8,29,13,0,959.0,94.0,1.4,21.2,922.0,924.3,673.75
2018,8,29,13,15,956.5,93.5,1.4,21.2,905.0,888.44,651.33
2018,8,29,13,30,954.0,93.0,1.4,21.2,888.0,849.6,626.8
2018,8,29,13,45,949.5,91.5,1.4,21.2,863.0,805.46,598.53
2018,8,29,14,0,945.0,90.0,1.4,21.2,838.0,758.87,568.32
2018,8,29,14,15,938.0,88.0,1.4,21.1,805.5,707.91,533.86
2018,8,29,14,30,931.0,86.0,1.4,21.0,773.0,655.16,495.89
2018,8,29,14,45,921.5,84.5,1.4,20.9,734.5,599.94,454.89
2018,8,29,15,0,912.0,83.0,1.4,20.8,696.0,543.67,411.67
2018,8,29,15,15,862.5,91.0,1.4,20.8,640.5,477.12,359.33
2018,8,29,15,30,813.0,99.0,1.4,20.8,585.0,411.5,306.41
2018,8,29,15,45,779.0,97.0,1.35,20.35,531.5,348.83,254.65
2018,8,29,16,0,745.0,95.0,1.3,19.9,478.0,289.22,204.24
2018,8,29,16,15,661.5,99.5,1.3,19.55,413.5,224.05,151.19
2018,8,29,16,30,578.0,104.0,1.3,19.2,349.0,171.72,110.36
2018,8,29,16,45,455.0,106.5,1.3,18.8,283.5,123.78,78.63
2018,8,29,17,0,332.0,109.0,1.3,18.4,218.0,89.87,62.75
2018,8,29,17,15,385.5,85.0,1.25,17.8,189.5,61.38,48.53
2018,8,29,17,30,439.0,61.0,1.2,17.2,161.0,45.03,34.2
2018,8,29,17,45,363.0,50.5,1.15,16.6,118.5,38.63,28.34
2018,8,29,18,0,287.0,40.0,1.1,16.0,76.0,30.88,21.01
2018,8,29,18,15,184.0,26.0,1.1,15.45,45.0,20.45,9.39
2018,8,29,18,30,81.0,12.0,1.1,14.9,14.0,11.44,0.0
2018,8,29,18,45,40.5,6.0,1.05,14.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,11.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,8,30,5,45,21.0,6.5,0.65,12.55,8.0,11.6,0.0
2018,8,30,6,0,37.0,12.0,0.6,12.9,15.0,28.17,11.75
2018,8,30,6,15,18.5,15.5,0.65,13.3,17.0,23.65,13.8
2018,8,30,6,30,0.0,19.0,0.7,13.7,19.0,17.61,9.36
2018,8,30,6,45,0.0,26.5,0.7,14.15,26.5,24.58,15.47
2018,8,30,7,0,0.0,34.0,0.7,14.6,34.0,31.55,21.49
2018,8,30,7,15,0.0,48.0,0.65,14.9,48.0,44.59,32.57
2018,8,30,7,30,0.0,62.0,0.6,15.2,62.0,57.66,43.47
2018,8,30,7,45,4.5,98.5,0.6,15.5,100.5,96.38,75.69
2018,8,30,8,0,9.0,135.0,0.6,15.8,139.0,136.71,108.42
2018,8,30,8,15,17.5,161.5,0.6,16.2,170.5,170.24,135.01
2018,8,30,8,30,26.0,188.0,0.6,16.6,202.0,214.04,169.18
2018,8,30,8,45,25.0,203.5,0.55,17.0,218.0,229.69,180.23
2018,8,30,9,0,24.0,219.0,0.5,17.4,234.0,234.3,182.76
2018,8,30,9,15,30.5,242.0,0.55,17.95,262.5,275.54,213.73
2018,8,30,9,30,37.0,265.0,0.6,18.5,291.0,306.03,235.85
2018,8,30,9,45,94.5,279.0,0.6,19.05,350.0,388.65,297.96
2018,8,30,10,0,152.0,293.0,0.6,19.6,409.0,459.61,349.34
2018,8,30,10,15,295.5,290.5,0.65,19.95,526.0,611.38,458.75
2018,8,30,10,30,439.0,288.0,0.7,20.3,643.0,765.15,563.09
2018,8,30,10,45,659.5,208.5,0.8,20.65,758.0,903.86,656.23
2018,8,30,11,0,880.0,129.0,0.9,21.0,873.0,1021.32,728.38
2018,8,30,11,15,893.5,124.5,0.95,21.2,890.5,1025.61,729.23
2018,8,30,11,30,907.0,120.0,1.0,21.4,908.0,1026.21,729.6
2018,8,30,11,45,908.5,120.5,1.05,21.6,914.5,1016.52,723.77
2018,8,30,12,0,910.0,121.0,1.1,21.8,921.0,1003.18,715.9
2018,8,30,12,15,908.0,122.0,1.15,21.85,919.0,983.48,704.54
2018,8,30,12,30,906.0,123.0,1.2,21.9,917.0,960.4,691.12
2018,8,30,12,45,901.0,124.0,1.3,21.95,906.5,931.4,674.64
2018,8,30,13,0,896.0,125.0,1.4,22.0,896.0,899.43,656.04
2018,8,30,13,15,892.0,124.0,1.4,21.9,878.0,863.56,633.72
2018,8,30,13,30,888.0,123.0,1.4,21.8,860.0,825.03,609.5
2018,8,30,13,45,882.0,121.5,1.45,21.65,835.0,782.05,582.7
2018,8,30,14,0,876.0,120.0,1.5,21.5,810.0,736.93,553.9
2018,8,30,14,15,867.5,117.5,1.55,21.3,777.5,687.32,519.58
2018,8,30,14,30,859.0,115.0,1.6,21.1,745.0,636.25,483.11
2018,8,30,14,45,848.0,112.0,1.6,20.85,707.0,581.31,442.4
2018,8,30,15,0,837.0,109.0,1.6,20.6,669.0,525.78,399.84
2018,8,30,15,15,821.0,106.0,1.6,20.6,625.0,467.59,353.46
2018,8,30,15,30,805.0,103.0,1.6,20.6,581.0,409.8,305.89
2018,8,30,15,45,785.0,99.5,1.65,19.85,533.5,350.92,256.99
2018,8,30,16,0,765.0,96.0,1.7,19.1,486.0,293.47,207.89
2018,8,30,16,15,739.0,90.5,1.7,18.55,435.0,231.06,154.56
2018,8,30,16,30,713.0,85.0,1.7,18.0,384.0,174.6,107.53
2018,8,30,16,45,675.5,79.0,1.75,17.5,331.5,119.59,67.06
2018,8,30,17,0,638.0,73.0,1.8,17.0,279.0,69.14,40.59
2018,8,30,17,15,582.0,66.0,1.8,16.35,227.5,46.91,36.08
2018,8,30,17,30,526.0,59.0,1.8,15.7,176.0,43.74,33.26
2018,8,30,17,45,440.0,49.0,1.85,15.05,129.0,37.66,27.62
2018,8,30,18,0,354.0,39.0,1.9,14.4,82.0,31.29,21.4
2018,8,30,18,15,224.5,26.0,1.85,14.0,48.5,21.52,9.22
2018,8,30,18,30,95.0,13.0,1.8,13.6,15.0,12.39,0.0
2018,8,30,18,45,47.5,6.5,1.75,13.15,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
