Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,40.88,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,111.72,57.23
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,188.25,143.17
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,272.63,217.38
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,341.78,277.91
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,417.52,341.43
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,483.92,394.58
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,550.86,445.76
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,611.42,489.76
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,672.79,530.98
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,727.41,565.42
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,781.48,598.38
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,828.57,625.67
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,866.98,646.54
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,905.06,667.82
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,940.64,687.15
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,969.46,702.95
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,995.18,716.83
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,1014.27,726.99
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,1029.79,735.1
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,1039.59,739.8
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,1045.62,742.35
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,1044.77,741.27
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,1040.06,738.03
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,1029.5,732.16
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,1015.14,723.99
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,996.0,712.65
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,973.18,699.05
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,945.36,682.89
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,914.1,664.35
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,877.22,642.02
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,837.41,617.51
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,792.86,589.36
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,745.91,559.17
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,695.62,525.45
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,643.59,488.11
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,588.12,446.71
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,531.76,403.19
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,466.67,351.34
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,402.27,298.82
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,345.51,251.11
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,287.07,200.28
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,227.08,148.09
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,168.69,99.01
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,111.52,57.16
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,57.79,30.53
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,37.33,27.48
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,35.29,25.68
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,29.11,20.0
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,25.91,16.62
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,18.33,5.76
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,11.44,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,42.66,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,115.34,54.0
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,192.61,145.81
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,276.82,219.58
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,319.7,258.59
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,361.77,294.6
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,455.42,368.77
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,555.99,444.2
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,616.87,486.51
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,678.47,526.27
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,733.21,561.09
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,787.31,594.69
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,834.56,622.2
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,873.07,643.49
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,909.18,665.18
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,942.43,684.96
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,969.41,699.82
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,993.0,712.63
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,1012.21,723.18
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,1027.9,731.71
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,1037.43,737.62
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,1043.23,741.39
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,1043.26,741.19
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,1039.48,738.83
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,1029.43,732.75
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,1015.64,724.51
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,994.56,712.74
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,970.08,698.78
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,939.25,680.08
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,905.51,659.42
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,869.11,636.53
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,830.04,611.72
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,785.56,583.55
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,738.97,553.33
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,689.32,518.56
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,638.17,481.71
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,582.58,440.45
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,526.41,397.39
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,467.46,350.59
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,408.97,302.64
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,348.69,252.64
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,290.04,202.78
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,227.5,150.02
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,171.35,104.14
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,116.33,64.94
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,66.35,40.61
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,48.69,37.4
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,45.18,34.3
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,38.23,27.89
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,30.92,20.75
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,19.56,4.59
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,8.58,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,33.31,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,92.21,37.53
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,166.7,126.3
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,247.43,197.04
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,318.41,258.22
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,396.61,322.78
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,463.33,375.6
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,533.63,428.75
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,595.3,473.15
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,658.28,516.11
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,709.93,548.67
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,764.58,582.48
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,811.8,611.01
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,857.43,638.04
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,895.11,658.91
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,930.19,677.91
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,958.08,693.13
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,982.8,706.41
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,994.2,710.7
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,1010.86,718.52
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,1020.48,723.02
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,1026.5,725.52
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,1026.37,724.98
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,1022.55,722.36
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,1013.06,716.42
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,999.93,708.37
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,980.0,696.75
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,956.71,683.08
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,927.52,665.66
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,895.39,646.28
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,858.88,623.79
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,819.74,599.41
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,775.82,572.03
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,729.84,542.3
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,680.4,508.17
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,628.07,471.03
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,572.76,430.44
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,517.02,388.14
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,458.44,341.94
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,400.43,294.68
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,341.19,246.16
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,280.3,195.17
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,221.96,145.97
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,166.76,101.22
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,112.69,63.21
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,63.79,40.16
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,48.49,37.21
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,44.54,33.7
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,37.56,27.25
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,30.24,20.0
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,18.3,1.3
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,8.58,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,31.76,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,88.1,29.59
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,161.26,121.71
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,240.64,191.59
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,309.42,251.2
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,385.23,314.24
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,451.79,367.31
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,521.96,420.79
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,582.61,464.95
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,644.51,507.98
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,699.32,543.22
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,750.27,574.83
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,796.82,603.6
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,841.82,630.87
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,877.31,650.6
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,910.1,668.42
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,936.37,682.03
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,959.39,693.58
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,979.36,703.37
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,996.05,711.17
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,1006.35,716.18
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,1013.09,719.18
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,1013.74,719.15
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,1010.73,717.07
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,992.11,704.53
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,978.84,695.63
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,960.17,684.57
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,938.18,671.47
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,911.07,654.35
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,880.87,635.29
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,844.64,613.49
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,809.37,592.1
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,765.2,563.91
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,719.15,533.14
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,669.0,499.07
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,617.71,463.05
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,562.96,423.02
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,507.91,381.38
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,450.4,336.08
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,390.88,287.88
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,331.99,239.79
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,275.22,192.21
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,217.84,144.25
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,164.16,101.21
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,112.24,65.22
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,66.0,44.08
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,53.06,41.2
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,48.47,37.07
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,37.87,27.41
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,28.13,17.97
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,17.12,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,6.67,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,29.35,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,81.72,20.08
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,154.99,116.35
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,233.27,185.4
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,303.47,245.9
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,380.98,309.85
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,447.54,362.68
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,517.83,416.02
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,579.99,460.4
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,643.58,503.66
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,698.9,538.64
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,753.95,572.46
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,796.81,597.02
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,841.98,622.7
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,884.18,646.95
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,924.36,669.6
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,948.69,680.99
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,978.53,695.96
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,998.32,705.92
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,1014.65,713.97
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,1024.87,718.56
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,1031.4,721.12
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,1030.62,719.84
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,1026.07,716.51
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,1015.33,709.73
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,1000.89,700.85
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,980.94,689.37
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,957.51,675.79
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,928.5,657.78
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,896.36,637.84
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,858.95,615.81
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,818.83,591.77
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,775.18,564.95
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,729.35,536.08
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,678.65,501.93
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,626.5,465.56
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,571.5,425.41
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,514.23,382.23
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,454.74,335.53
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,395.7,287.62
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,335.04,238.27
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,276.11,188.95
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,216.72,139.22
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,160.6,94.38
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,102.59,54.53
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,53.46,34.09
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,43.16,32.28
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,39.79,29.27
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,33.96,23.84
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,27.91,17.48
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,16.83,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,5.72,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,29.98,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,82.94,11.64
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,157.66,117.75
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,237.65,188.57
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,308.42,249.55
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,386.67,314.01
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,452.86,366.48
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,522.77,419.41
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,584.75,464.04
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,648.11,507.31
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,699.04,539.91
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,753.01,573.93
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,799.59,602.24
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,844.64,629.1
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,882.26,651.05
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,917.34,671.24
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,945.31,686.76
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,961.75,695.04
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,981.05,705.89
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,997.0,714.65
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,1006.45,720.31
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,1012.3,723.88
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,1011.99,723.54
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,1007.99,721.11
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,997.34,714.66
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,983.1,706.1
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,963.02,694.46
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,939.58,680.72
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,911.06,662.89
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,879.5,643.08
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,843.31,621.2
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,804.5,597.3
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,760.9,569.36
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,715.25,539.06
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,665.2,503.91
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,613.77,466.7
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,558.73,425.35
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,503.34,382.35
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,444.83,335.33
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,386.96,287.28
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,327.5,237.7
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,269.84,188.4
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,208.75,136.55
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,154.04,92.21
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,100.67,55.67
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,52.65,41.15
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,44.63,34.16
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,40.92,30.72
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,34.22,24.37
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,27.22,16.83
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,18.11,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,4.77,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,36.04,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,96.62,1.79
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,179.18,133.7
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,266.49,211.95
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,281.14,229.09
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,284.74,234.75
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,345.83,284.81
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,409.45,334.18
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,540.51,434.37
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,677.71,530.9
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,732.49,563.83
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,780.2,592.03
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,826.02,618.29
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,870.07,642.76
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,905.68,662.7
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,938.42,680.74
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,965.46,696.15
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,989.06,709.47
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,1007.15,720.1
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,1021.67,728.63
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,1029.95,733.56
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,1034.43,736.3
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,1033.11,735.37
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,1027.92,732.24
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,1017.38,726.08
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,1003.04,717.68
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,982.86,705.96
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,959.02,691.97
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,931.09,675.2
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,899.68,656.1
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,861.85,632.34
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,821.12,606.5
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,776.69,577.93
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,729.88,547.41
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,678.32,511.08
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,625.08,472.03
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,569.05,430.04
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,512.08,385.85
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,452.5,337.9
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,393.0,288.38
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,332.31,236.98
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,272.66,185.39
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,212.3,133.81
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,150.14,83.7
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,92.84,45.47
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,40.21,29.69
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,35.78,25.91
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,33.73,24.01
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,26.79,17.58
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,22.65,12.53
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,16.2,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,42.35,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,111.64,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,202.21,149.23
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,295.18,232.73
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,367.69,296.14
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,446.77,361.79
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,513.79,414.55
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,578.68,463.11
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,639.13,504.76
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,700.12,544.1
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,753.62,576.94
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,806.07,608.13
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,852.47,635.48
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,896.73,661.01
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,932.85,680.95
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,965.89,698.83
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,993.51,713.35
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,1017.52,725.65
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,1036.34,735.37
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,1051.36,742.91
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,1059.46,746.51
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,1063.55,747.91
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,1061.56,746.22
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,1055.53,742.28
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,1044.07,734.11
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,1028.63,723.73
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,1006.97,711.11
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,981.59,696.24
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,950.93,678.03
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,916.96,657.63
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,878.18,633.97
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,836.44,608.2
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,790.59,579.87
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,742.35,549.47
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,690.19,513.87
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,636.31,475.34
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,578.87,433.21
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,520.54,388.74
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,459.64,340.07
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,398.78,289.76
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,336.1,237.52
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,274.66,185.08
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,212.45,132.49
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,148.66,81.64
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,91.2,44.26
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,38.93,28.51
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,36.45,26.44
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,33.98,24.15
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,28.53,18.99
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,20.97,10.71
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,14.3,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,8.58,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,110.55,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,197.74,144.63
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,295.67,233.17
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,367.31,296.45
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,445.34,361.9
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,512.35,415.59
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,577.14,465.05
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,636.11,506.69
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,695.55,546.06
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,748.7,579.57
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,800.73,611.39
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,844.97,638.01
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,887.01,662.8
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,922.68,683.23
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,955.21,701.5
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,981.33,714.74
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,1003.76,725.65
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,1021.76,735.27
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,1036.03,742.71
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,1044.41,746.77
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,1048.86,748.59
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,1047.37,747.19
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,1041.88,743.51
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,1030.41,736.11
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,1015.04,726.43
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,993.74,713.53
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,968.7,698.32
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,939.67,680.4
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,907.14,660.15
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,868.43,635.59
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,826.75,608.93
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,780.85,579.74
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,732.55,548.48
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,680.48,512.19
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,626.7,472.93
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,569.16,429.56
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,510.71,383.96
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,450.39,335.1
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,390.12,284.64
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,328.18,232.33
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,267.44,179.89
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,205.98,127.5
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,147.09,80.58
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,85.79,40.58
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,36.59,26.47
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,34.43,24.64
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,32.32,22.64
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,27.78,18.25
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,21.23,10.23
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,14.3,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,9.05,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,89.54,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,194.38,141.57
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,288.21,227.81
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,363.08,293.97
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,444.79,362.68
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,513.68,417.95
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,585.51,472.53
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,643.39,513.41
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,706.71,555.14
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,761.09,588.6
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,814.52,620.3
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,861.15,647.43
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,905.67,672.64
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,942.65,693.49
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,976.68,712.35
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,1004.1,725.91
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,1028.01,737.29
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,1046.32,746.59
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,1060.77,753.67
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,1068.63,755.96
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,1072.46,756.02
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,1069.74,753.66
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,1062.92,749.03
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,1050.58,741.18
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,1034.22,731.02
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,1011.37,717.51
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,984.82,701.74
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,953.07,682.66
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,918.06,661.42
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,878.94,637.84
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,836.84,612.03
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,790.63,583.24
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,742.03,552.37
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,688.71,515.63
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,633.73,476.19
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,575.74,432.82
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,516.93,387.25
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,455.15,337.56
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,393.5,286.27
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,331.48,234.19
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,270.73,182.04
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,204.27,126.11
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,144.54,79.01
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,86.79,42.71
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,40.16,29.67
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,37.31,27.22
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,34.45,24.53
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,26.09,16.77
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,20.5,8.81
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,13.34,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
