Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,90.37,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,194.27,140.02
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,286.93,226.44
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,360.89,291.93
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,441.66,359.87
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,509.49,414.31
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,580.16,467.97
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,636.1,507.79
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,697.42,548.7
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,750.96,581.77
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,803.43,613.02
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,849.45,639.66
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,893.3,664.33
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,930.04,685.15
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,963.82,703.95
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,992.79,718.58
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,1018.23,730.96
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,1034.59,739.07
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,1047.16,745.05
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,1055.49,748.59
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,1059.82,749.86
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,1057.58,747.87
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,1051.29,743.61
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,1039.05,736.89
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,1022.86,727.79
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,1000.11,714.22
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,973.72,698.4
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,942.09,679.34
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,907.22,658.11
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,867.66,633.31
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,825.25,606.45
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,778.64,576.88
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,729.86,545.29
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,677.23,508.51
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,623.08,469.36
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,565.6,426.14
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,507.44,380.87
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,446.28,331.5
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,385.47,280.77
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,323.31,228.67
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,259.17,174.06
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,197.77,122.39
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,139.86,77.15
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,84.5,43.08
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,42.92,32.11
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,36.31,26.35
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,33.42,23.63
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,27.69,18.06
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,21.79,8.32
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,13.82,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,11,5,45,102.0,9.5,1.3,10.4,13.0,0.0,0.0
2018,9,11,6,0,204.0,19.0,1.3,10.6,26.0,81.32,0.0
2018,9,11,6,15,357.5,28.0,1.3,11.1,66.5,184.2,131.17
2018,9,11,6,30,511.0,37.0,1.3,11.6,107.0,279.98,221.1
2018,9,11,6,45,592.0,42.5,1.35,12.1,158.0,350.18,284.29
2018,9,11,7,0,673.0,48.0,1.4,12.6,209.0,432.06,354.2
2018,9,11,7,15,721.5,52.5,1.4,13.15,263.0,500.59,410.34
2018,9,11,7,30,770.0,57.0,1.4,13.7,317.0,572.17,466.12
2018,9,11,7,45,801.5,61.0,1.35,14.3,370.5,634.12,511.14
2018,9,11,8,0,833.0,65.0,1.3,14.9,424.0,696.6,553.14
2018,9,11,8,15,855.0,67.5,1.3,15.5,474.5,744.04,583.37
2018,9,11,8,30,877.0,70.0,1.3,16.1,525.0,796.17,616.24
2018,9,11,8,45,892.5,72.5,1.3,16.7,571.5,841.5,643.56
2018,9,11,9,0,908.0,75.0,1.3,17.3,618.0,884.72,668.96
2018,9,11,9,15,919.0,77.5,1.35,17.75,659.5,921.48,690.76
2018,9,11,9,30,930.0,80.0,1.4,18.2,701.0,955.34,710.54
2018,9,11,9,45,937.0,82.5,1.4,18.65,736.0,982.29,724.95
2018,9,11,10,0,944.0,85.0,1.4,19.1,771.0,1005.77,737.15
2018,9,11,10,15,950.5,86.0,1.4,19.4,799.5,1023.4,746.08
2018,9,11,10,30,957.0,87.0,1.4,19.7,828.0,1037.3,752.79
2018,9,11,10,45,960.5,88.0,1.45,20.0,849.0,1044.42,756.23
2018,9,11,11,0,964.0,89.0,1.5,20.3,870.0,1047.59,757.41
2018,9,11,11,15,966.5,89.5,1.5,20.5,883.0,1045.25,754.78
2018,9,11,11,30,969.0,90.0,1.5,20.7,896.0,1038.94,749.86
2018,9,11,11,45,969.5,90.5,1.55,20.9,901.0,1026.75,742.24
2018,9,11,12,0,970.0,91.0,1.6,21.1,906.0,1010.7,732.31
2018,9,11,12,15,971.5,89.0,1.65,21.1,903.0,989.1,719.49
2018,9,11,12,30,973.0,87.0,1.7,21.1,900.0,963.78,704.3
2018,9,11,12,45,974.0,84.5,1.75,21.1,889.5,933.86,686.08
2018,9,11,13,0,975.0,82.0,1.8,21.1,879.0,900.44,665.47
2018,9,11,13,15,972.0,81.0,1.85,20.95,860.0,861.99,641.7
2018,9,11,13,30,969.0,80.0,1.9,20.8,841.0,820.55,615.65
2018,9,11,13,45,964.5,78.5,1.9,20.65,814.5,774.75,585.81
2018,9,11,14,0,960.0,77.0,1.9,20.5,788.0,726.48,553.88
2018,9,11,14,15,953.0,75.0,1.9,20.2,754.5,673.9,516.16
2018,9,11,14,30,946.0,73.0,1.9,19.9,721.0,619.56,475.83
2018,9,11,14,45,937.0,71.0,1.95,19.6,681.5,562.63,432.38
2018,9,11,15,0,928.0,69.0,2.0,19.3,642.0,504.65,386.38
2018,9,11,15,15,913.0,67.5,2.0,19.3,596.5,443.84,335.9
2018,9,11,15,30,898.0,66.0,2.0,19.3,551.0,383.15,283.86
2018,9,11,15,45,879.0,62.5,2.0,18.45,501.0,319.85,229.29
2018,9,11,16,0,860.0,59.0,2.0,17.6,451.0,257.76,174.71
2018,9,11,16,15,832.5,56.5,2.0,17.0,398.5,196.49,121.79
2018,9,11,16,30,805.0,54.0,2.0,16.4,346.0,137.9,75.23
2018,9,11,16,45,763.5,50.5,1.95,15.85,292.0,76.38,36.53
2018,9,11,17,0,722.0,47.0,1.9,15.3,238.0,35.43,26.02
2018,9,11,17,15,652.5,42.0,1.85,14.6,185.5,32.77,23.63
2018,9,11,17,30,583.0,37.0,1.8,13.9,133.0,30.12,21.03
2018,9,11,17,45,448.0,30.0,1.75,13.2,87.5,25.48,16.31
2018,9,11,18,0,313.0,23.0,1.7,12.5,42.0,19.05,4.88
2018,9,11,18,15,156.5,11.5,1.6,12.1,21.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,12,5,45,99.0,8.5,1.2,9.45,12.0,0.0,0.0
2018,9,12,6,0,198.0,17.0,1.2,9.8,24.0,77.5,0.0
2018,9,12,6,15,351.5,26.5,1.2,10.45,64.0,179.57,126.17
2018,9,12,6,30,505.0,36.0,1.2,11.1,104.0,276.21,218.08
2018,9,12,6,45,586.5,41.5,1.25,11.7,154.5,346.24,281.16
2018,9,12,7,0,668.0,47.0,1.3,12.3,205.0,427.98,350.95
2018,9,12,7,15,716.5,52.0,1.3,12.65,259.0,496.78,407.64
2018,9,12,7,30,765.0,57.0,1.3,13.0,313.0,568.66,464.04
2018,9,12,7,45,765.5,66.0,1.25,13.35,358.0,615.39,498.23
2018,9,12,8,0,766.0,75.0,1.2,13.7,403.0,659.88,528.04
2018,9,12,8,15,807.5,75.0,1.25,14.0,458.0,722.5,571.16
2018,9,12,8,30,849.0,75.0,1.3,14.3,513.0,779.23,608.82
2018,9,12,8,45,876.5,74.0,1.3,14.6,562.0,829.26,640.48
2018,9,12,9,0,904.0,73.0,1.3,14.9,611.0,878.06,670.74
2018,9,12,9,15,916.0,74.5,1.3,15.25,652.0,914.35,691.95
2018,9,12,9,30,928.0,76.0,1.3,15.6,693.0,947.81,711.18
2018,9,12,9,45,937.0,77.0,1.3,15.95,728.0,974.8,726.04
2018,9,12,10,0,946.0,78.0,1.3,16.3,763.0,998.4,738.74
2018,9,12,10,15,952.5,78.5,1.3,16.75,791.0,1015.46,746.98
2018,9,12,10,30,959.0,79.0,1.3,17.2,819.0,1028.79,752.99
2018,9,12,10,45,964.0,79.5,1.3,17.65,840.5,1036.8,755.76
2018,9,12,11,0,969.0,80.0,1.3,18.1,862.0,1040.87,756.25
2018,9,12,11,15,971.5,80.5,1.35,18.3,875.0,1038.52,754.49
2018,9,12,11,30,974.0,81.0,1.4,18.5,888.0,1032.17,750.41
2018,9,12,11,45,953.0,93.5,1.4,18.75,887.0,1012.51,737.06
2018,9,12,12,0,932.0,106.0,1.4,19.0,886.0,989.24,721.66
2018,9,12,12,15,834.0,158.5,1.5,18.95,854.5,940.47,692.13
2018,9,12,12,30,736.0,211.0,1.6,18.9,823.0,888.06,659.83
2018,9,12,12,45,664.0,243.5,1.65,18.9,790.0,834.0,623.62
2018,9,12,13,0,592.0,276.0,1.7,18.9,757.0,779.12,585.45
2018,9,12,13,15,641.5,242.5,1.75,18.75,753.0,762.73,576.77
2018,9,12,13,30,691.0,209.0,1.8,18.6,749.0,739.42,562.57
2018,9,12,13,45,667.0,210.0,1.8,18.5,717.0,690.75,528.01
2018,9,12,14,0,643.0,211.0,1.8,18.4,685.0,642.11,493.01
2018,9,12,14,15,683.0,183.5,1.85,18.15,666.5,607.11,468.67
2018,9,12,14,30,723.0,156.0,1.9,17.9,648.0,566.79,439.18
2018,9,12,14,45,719.5,145.5,1.9,17.7,611.0,514.31,398.68
2018,9,12,15,0,716.0,135.0,1.9,17.5,574.0,460.88,356.15
2018,9,12,15,15,693.0,129.0,1.9,17.5,528.0,402.78,308.46
2018,9,12,15,30,670.0,123.0,1.9,17.5,482.0,346.27,260.77
2018,9,12,15,45,643.0,116.0,1.9,16.8,434.0,289.54,212.64
2018,9,12,16,0,616.0,109.0,1.9,16.1,386.0,235.43,166.09
2018,9,12,16,15,673.0,87.0,1.9,15.6,356.0,185.59,120.15
2018,9,12,16,30,730.0,65.0,1.9,15.1,326.0,132.18,74.34
2018,9,12,16,45,677.5,60.0,1.85,14.65,272.0,77.81,41.48
2018,9,12,17,0,625.0,55.0,1.8,14.2,218.0,38.68,29.05
2018,9,12,17,15,554.0,48.0,1.75,13.7,168.0,35.0,25.7
2018,9,12,17,30,483.0,41.0,1.7,13.2,118.0,31.19,21.99
2018,9,12,17,45,358.5,32.0,1.65,12.7,77.0,25.35,16.09
2018,9,12,18,0,234.0,23.0,1.6,12.2,36.0,19.32,2.28
2018,9,12,18,15,117.0,11.5,1.5,11.8,18.0,10.96,0.0
2018,9,12,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,3.5,0.9,9.95,3.5,0.0,0.0
2018,9,13,6,0,0.0,7.0,0.9,10.3,7.0,6.67,0.0
2018,9,13,6,15,0.0,20.5,0.95,10.85,20.5,19.03,8.79
2018,9,13,6,30,0.0,34.0,1.0,11.4,34.0,32.15,21.48
2018,9,13,6,45,29.5,56.0,1.05,11.95,63.0,73.26,57.09
2018,9,13,7,0,59.0,78.0,1.1,12.5,92.0,114.46,92.81
2018,9,13,7,15,316.0,80.5,1.1,13.0,182.5,295.36,245.91
2018,9,13,7,30,573.0,83.0,1.1,13.5,273.0,481.11,394.73
2018,9,13,7,45,623.5,86.5,1.1,14.0,325.0,546.35,443.22
2018,9,13,8,0,674.0,90.0,1.1,14.5,377.0,614.15,492.7
2018,9,13,8,15,730.0,88.5,1.1,14.95,433.5,678.85,536.78
2018,9,13,8,30,786.0,87.0,1.1,15.4,490.0,749.11,583.44
2018,9,13,8,45,839.5,79.0,1.15,15.9,545.0,803.71,618.32
2018,9,13,9,0,893.0,71.0,1.2,16.4,600.0,865.29,657.42
2018,9,13,9,15,904.0,73.0,1.2,16.8,640.5,900.93,677.81
2018,9,13,9,30,915.0,75.0,1.2,17.2,681.0,933.72,696.4
2018,9,13,9,45,922.0,77.5,1.2,17.55,715.5,960.27,710.92
2018,9,13,10,0,929.0,80.0,1.2,17.9,750.0,983.39,723.26
2018,9,13,10,15,936.0,81.0,1.25,18.2,778.5,1001.2,733.27
2018,9,13,10,30,943.0,82.0,1.3,18.5,807.0,1015.33,741.09
2018,9,13,10,45,948.0,83.0,1.3,18.75,828.0,1023.72,744.68
2018,9,13,11,0,953.0,84.0,1.3,19.0,849.0,1028.22,746.02
2018,9,13,11,15,956.0,84.0,1.35,19.15,862.0,1025.72,744.3
2018,9,13,11,30,959.0,84.0,1.4,19.3,875.0,1019.29,740.3
2018,9,13,11,45,960.0,84.0,1.45,19.45,880.0,1007.03,732.75
2018,9,13,12,0,961.0,84.0,1.5,19.6,885.0,990.94,722.89
2018,9,13,12,15,961.0,83.5,1.55,19.55,882.0,969.62,710.28
2018,9,13,12,30,961.0,83.0,1.6,19.5,879.0,944.65,695.34
2018,9,13,12,45,959.0,83.0,1.65,19.5,868.0,914.94,677.11
2018,9,13,13,0,957.0,83.0,1.7,19.5,857.0,881.92,656.58
2018,9,13,13,15,953.0,82.0,1.7,19.4,837.5,843.11,631.7
2018,9,13,13,30,949.0,81.0,1.7,19.3,818.0,801.47,604.72
2018,9,13,13,45,943.5,79.5,1.75,19.15,791.5,755.61,575.09
2018,9,13,14,0,938.0,78.0,1.8,19.0,765.0,707.44,543.04
2018,9,13,14,15,839.5,111.0,1.85,18.75,705.0,633.36,488.44
2018,9,13,14,30,741.0,144.0,1.9,18.5,645.0,563.64,435.94
2018,9,13,14,45,531.5,199.5,1.9,18.3,548.0,463.01,358.69
2018,9,13,15,0,322.0,255.0,1.9,18.1,451.0,381.97,296.04
2018,9,13,15,15,353.5,227.0,1.9,18.1,427.0,348.31,268.94
2018,9,13,15,30,385.0,199.0,1.9,18.1,403.0,311.06,237.59
2018,9,13,15,45,432.0,168.5,1.9,17.4,377.0,270.96,202.89
2018,9,13,16,0,479.0,138.0,1.9,16.7,351.0,226.19,163.01
2018,9,13,16,15,555.5,106.5,1.85,16.25,324.5,180.51,120.59
2018,9,13,16,30,632.0,75.0,1.8,15.8,298.0,124.35,72.05
2018,9,13,16,45,615.5,64.5,1.8,15.35,252.5,72.82,39.86
2018,9,13,17,0,599.0,54.0,1.8,14.9,207.0,38.04,28.38
2018,9,13,17,15,554.5,45.5,1.7,14.3,161.0,33.13,23.94
2018,9,13,17,30,510.0,37.0,1.6,13.7,115.0,27.92,19.02
2018,9,13,17,45,383.0,29.0,1.55,13.1,74.5,22.81,13.73
2018,9,13,18,0,256.0,21.0,1.5,12.5,34.0,17.58,0.0
2018,9,13,18,15,128.0,10.5,1.4,12.1,17.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,0.9,8.65,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,0.8,8.9,12.0,18.83,0.0
2018,9,14,6,15,93.0,27.5,0.8,9.5,38.5,76.25,49.87
2018,9,14,6,30,159.0,44.0,0.8,10.1,65.0,129.39,101.73
2018,9,14,6,45,195.5,62.0,0.85,10.75,99.5,175.74,143.38
2018,9,14,7,0,232.0,80.0,0.9,11.4,134.0,225.59,186.83
2018,9,14,7,15,208.0,102.0,0.85,11.9,159.5,248.61,206.21
2018,9,14,7,30,184.0,124.0,0.8,12.4,185.0,268.46,221.8
2018,9,14,7,45,216.0,147.0,0.8,12.9,230.0,324.56,266.56
2018,9,14,8,0,248.0,170.0,0.8,13.4,275.0,382.74,311.31
2018,9,14,8,15,300.0,184.0,0.8,14.0,326.5,447.11,359.86
2018,9,14,8,30,352.0,198.0,0.8,14.6,378.0,514.64,409.18
2018,9,14,8,45,412.5,201.5,0.75,15.2,431.0,593.03,464.43
2018,9,14,9,0,473.0,205.0,0.7,15.8,484.0,661.28,510.59
2018,9,14,9,15,464.5,225.0,0.75,16.4,514.5,688.03,526.21
2018,9,14,9,30,456.0,245.0,0.8,17.0,545.0,712.2,540.37
2018,9,14,9,45,593.5,205.5,0.8,17.6,618.0,809.5,607.3
2018,9,14,10,0,731.0,166.0,0.8,18.2,691.0,905.26,667.07
2018,9,14,10,15,836.0,126.0,0.85,18.65,748.5,963.31,701.67
2018,9,14,10,30,941.0,86.0,0.9,19.1,806.0,1016.6,733.24
2018,9,14,10,45,953.0,83.0,0.95,19.5,829.0,1027.12,738.1
2018,9,14,11,0,965.0,80.0,1.0,19.9,852.0,1033.81,741.33
2018,9,14,11,15,968.0,80.0,1.05,20.15,865.0,1031.2,739.39
2018,9,14,11,30,971.0,80.0,1.1,20.4,878.0,1024.61,735.22
2018,9,14,11,45,972.5,80.0,1.15,20.7,883.0,1012.62,727.7
2018,9,14,12,0,974.0,80.0,1.2,21.0,888.0,996.72,717.87
2018,9,14,12,15,972.0,80.5,1.25,21.05,884.0,974.33,704.69
2018,9,14,12,30,970.0,81.0,1.3,21.1,880.0,948.32,689.24
2018,9,14,12,45,967.0,80.5,1.35,21.25,868.0,916.91,669.99
2018,9,14,13,0,964.0,80.0,1.4,21.4,856.0,882.22,648.5
2018,9,14,13,15,959.5,80.0,1.45,21.3,837.0,843.75,624.92
2018,9,14,13,30,955.0,80.0,1.5,21.2,818.0,802.44,599.13
2018,9,14,13,45,949.0,78.5,1.5,21.15,791.0,755.91,568.8
2018,9,14,14,0,943.0,77.0,1.5,21.1,764.0,707.1,536.12
2018,9,14,14,15,926.0,79.0,1.55,20.9,727.5,652.9,497.41
2018,9,14,14,30,909.0,81.0,1.6,20.7,691.0,597.87,456.79
2018,9,14,14,45,876.5,85.5,1.6,20.5,645.0,536.71,409.94
2018,9,14,15,0,844.0,90.0,1.6,20.3,599.0,475.26,361.46
2018,9,14,15,15,762.0,103.5,1.6,20.3,537.0,405.2,305.21
2018,9,14,15,30,680.0,117.0,1.6,20.3,475.0,340.01,252.02
2018,9,14,15,45,557.5,132.0,1.6,19.5,407.0,275.11,200.62
2018,9,14,16,0,435.0,147.0,1.6,18.7,339.0,222.14,159.74
2018,9,14,16,15,398.0,132.5,1.6,18.1,291.5,173.63,120.69
2018,9,14,16,30,361.0,118.0,1.6,17.5,244.0,129.63,87.49
2018,9,14,16,45,308.0,103.0,1.6,16.9,198.0,89.23,61.96
2018,9,14,17,0,255.0,88.0,1.6,16.3,152.0,68.21,54.8
2018,9,14,17,15,258.5,67.5,1.55,15.65,119.0,50.55,39.11
2018,9,14,17,30,262.0,47.0,1.5,15.0,86.0,35.9,25.81
2018,9,14,17,45,171.0,32.0,1.45,14.3,53.5,24.91,15.18
2018,9,14,18,0,80.0,17.0,1.4,13.6,21.0,13.43,0.0
2018,9,14,18,15,40.0,8.5,1.35,13.15,10.5,8.1,0.0
2018,9,14,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,15,5,45,74.0,7.0,1.15,9.85,9.0,0.0,0.0
2018,9,15,6,0,148.0,14.0,1.2,10.0,18.0,59.01,0.0
2018,9,15,6,15,320.5,24.0,1.25,10.35,57.0,162.94,106.77
2018,9,15,6,30,493.0,34.0,1.3,10.7,96.0,263.92,207.74
2018,9,15,6,45,578.0,40.0,1.35,11.05,146.5,339.82,276.36
2018,9,15,7,0,663.0,46.0,1.4,11.4,197.0,423.32,348.46
2018,9,15,7,15,714.5,50.0,1.4,11.9,250.5,492.23,405.66
2018,9,15,7,30,766.0,54.0,1.4,12.4,304.0,564.44,462.68
2018,9,15,7,45,801.0,57.0,1.35,12.85,357.5,627.04,509.0
2018,9,15,8,0,836.0,60.0,1.3,13.3,411.0,684.78,548.28
2018,9,15,8,15,860.5,62.0,1.35,13.75,462.0,739.04,584.74
2018,9,15,8,30,885.0,64.0,1.4,14.2,513.0,792.49,619.78
2018,9,15,8,45,902.5,65.5,1.4,14.7,560.0,838.28,648.03
2018,9,15,9,0,920.0,67.0,1.4,15.2,607.0,882.05,674.41
2018,9,15,9,15,930.0,69.5,1.4,15.55,648.0,918.01,695.49
2018,9,15,9,30,940.0,72.0,1.4,15.9,689.0,950.95,714.42
2018,9,15,9,45,946.0,76.0,1.45,16.3,724.5,978.7,730.47
2018,9,15,10,0,952.0,80.0,1.5,16.7,760.0,1002.84,744.2
2018,9,15,10,15,959.5,80.0,1.5,16.95,788.5,1020.04,753.14
2018,9,15,10,30,967.0,80.0,1.5,17.2,817.0,1033.49,759.83
2018,9,15,10,45,972.5,80.5,1.55,17.45,838.5,1041.7,764.15
2018,9,15,11,0,978.0,81.0,1.6,17.7,860.0,1045.93,766.13
2018,9,15,11,15,981.0,81.0,1.6,17.85,873.0,1043.14,763.31
2018,9,15,11,30,984.0,81.0,1.6,18.0,886.0,1036.31,758.16
2018,9,15,11,45,985.5,81.0,1.65,18.1,891.0,1024.05,750.63
2018,9,15,12,0,987.0,81.0,1.7,18.2,896.0,1007.82,740.7
2018,9,15,12,15,986.5,80.5,1.75,18.15,892.5,985.34,727.2
2018,9,15,12,30,986.0,80.0,1.8,18.1,889.0,959.14,711.3
2018,9,15,12,45,984.0,80.0,1.85,18.1,878.0,928.58,692.33
2018,9,15,13,0,982.0,80.0,1.9,18.1,867.0,894.61,670.98
2018,9,15,13,15,978.0,79.5,1.95,18.0,847.5,855.3,646.08
2018,9,15,13,30,974.0,79.0,2.0,17.9,828.0,813.07,618.9
2018,9,15,13,45,968.5,77.5,2.0,17.8,800.5,766.03,587.59
2018,9,15,14,0,963.0,76.0,2.0,17.7,773.0,716.63,553.72
2018,9,15,14,15,955.0,75.0,2.05,17.5,739.0,664.03,515.2
2018,9,15,14,30,947.0,74.0,2.1,17.3,705.0,609.75,474.1
2018,9,15,14,45,936.0,72.0,2.1,17.15,664.5,551.53,428.26
2018,9,15,15,0,925.0,70.0,2.1,17.0,624.0,492.49,380.15
2018,9,15,15,15,909.0,68.0,2.1,17.0,578.0,430.88,328.18
2018,9,15,15,30,893.0,66.0,2.1,17.0,532.0,369.54,274.79
2018,9,15,15,45,872.0,63.5,2.1,16.4,482.0,306.88,219.74
2018,9,15,16,0,851.0,61.0,2.1,15.8,432.0,245.65,165.32
2018,9,15,16,15,821.5,58.0,2.1,15.35,379.0,184.28,112.57
2018,9,15,16,30,792.0,55.0,2.1,14.9,326.0,121.88,64.18
2018,9,15,16,45,746.5,50.5,2.1,14.45,272.0,64.84,32.33
2018,9,15,17,0,701.0,46.0,2.1,14.0,218.0,35.27,26.0
2018,9,15,17,15,626.0,40.5,2.05,13.45,166.0,32.17,23.11
2018,9,15,17,30,551.0,35.0,2.0,12.9,114.0,29.09,19.99
2018,9,15,17,45,396.5,27.0,1.95,12.35,71.5,21.44,12.14
2018,9,15,18,0,242.0,19.0,1.9,11.8,29.0,18.11,0.0
2018,9,15,18,15,121.0,9.5,1.85,11.4,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,9,16,5,45,88.5,7.5,0.85,8.15,9.5,0.0,0.0
2018,9,16,6,0,177.0,15.0,0.8,8.6,19.0,68.86,0.0
2018,9,16,6,15,345.5,23.5,0.9,9.45,57.5,170.66,108.29
2018,9,16,6,30,514.0,32.0,1.0,10.3,96.0,270.68,212.34
2018,9,16,6,45,597.0,38.0,1.05,11.1,146.5,346.4,280.47
2018,9,16,7,0,680.0,44.0,1.1,11.9,197.0,429.67,351.51
2018,9,16,7,15,730.0,47.5,1.1,12.5,250.5,497.79,407.5
2018,9,16,7,30,780.0,51.0,1.1,13.1,304.0,569.05,463.07
2018,9,16,7,45,813.5,54.0,1.1,13.65,357.5,625.83,504.56
2018,9,16,8,0,847.0,57.0,1.1,14.2,411.0,688.29,547.18
2018,9,16,8,15,869.5,59.5,1.1,14.75,461.5,742.06,582.06
2018,9,16,8,30,892.0,62.0,1.1,15.3,512.0,794.81,615.32
2018,9,16,8,45,908.5,63.5,1.1,15.9,558.5,839.94,642.39
2018,9,16,9,0,925.0,65.0,1.1,16.5,605.0,882.97,667.55
2018,9,16,9,15,937.0,66.5,1.15,16.95,646.5,919.56,689.22
2018,9,16,9,30,949.0,68.0,1.2,17.4,688.0,953.22,708.87
2018,9,16,9,45,958.0,69.5,1.2,17.9,723.5,980.92,723.56
2018,9,16,10,0,967.0,71.0,1.2,18.4,759.0,1005.14,736.01
2018,9,16,10,15,973.5,72.0,1.2,18.75,787.5,1022.71,744.69
2018,9,16,10,30,980.0,73.0,1.2,19.1,816.0,1036.44,751.1
2018,9,16,10,45,984.0,74.0,1.25,19.45,837.0,1043.79,754.61
2018,9,16,11,0,988.0,75.0,1.3,19.8,858.0,1047.09,755.8
2018,9,16,11,15,990.0,75.0,1.3,20.0,870.5,1043.25,752.23
2018,9,16,11,30,992.0,75.0,1.3,20.2,883.0,1035.35,746.38
2018,9,16,11,45,992.5,75.5,1.35,20.4,887.5,1022.55,738.51
2018,9,16,12,0,993.0,76.0,1.4,20.6,892.0,1005.79,728.27
2018,9,16,12,15,991.5,76.0,1.45,20.7,888.0,982.78,714.41
2018,9,16,12,30,990.0,76.0,1.5,20.8,884.0,956.06,698.2
2018,9,16,12,45,986.5,76.5,1.5,20.85,872.0,924.59,678.32
2018,9,16,13,0,983.0,77.0,1.5,20.9,860.0,889.79,656.23
2018,9,16,13,15,978.5,76.5,1.55,20.85,840.0,850.0,631.56
2018,9,16,13,30,974.0,76.0,1.6,20.8,820.0,807.33,604.65
2018,9,16,13,45,967.5,75.0,1.65,20.7,792.5,760.05,574.3
2018,9,16,14,0,961.0,74.0,1.7,20.6,765.0,710.49,541.25
2018,9,16,14,15,952.0,73.0,1.7,20.4,730.5,657.34,502.66
2018,9,16,14,30,943.0,72.0,1.7,20.2,696.0,602.62,461.65
2018,9,16,14,45,931.0,70.5,1.75,20.0,655.5,544.58,417.0
2018,9,16,15,0,919.0,69.0,1.8,19.8,615.0,485.82,370.04
2018,9,16,15,15,903.0,67.0,1.8,19.8,569.0,424.54,319.0
2018,9,16,15,30,887.0,65.0,1.8,19.8,523.0,363.57,266.56
2018,9,16,15,45,865.0,62.5,1.85,19.05,473.0,301.02,212.51
2018,9,16,16,0,843.0,60.0,1.9,18.3,423.0,240.03,159.14
2018,9,16,16,15,811.0,57.0,1.9,17.75,370.0,178.83,107.4
2018,9,16,16,30,779.0,54.0,1.9,17.2,317.0,116.94,60.43
2018,9,16,16,45,731.5,50.0,1.9,16.65,263.5,61.22,30.69
2018,9,16,17,0,684.0,46.0,1.9,16.1,210.0,35.43,25.89
2018,9,16,17,15,605.5,40.5,1.85,15.35,159.0,32.36,23.05
2018,9,16,17,30,527.0,35.0,1.8,14.6,108.0,29.32,19.97
2018,9,16,17,45,373.5,26.5,1.75,13.85,67.0,21.19,11.49
2018,9,16,18,0,220.0,18.0,1.7,13.1,26.0,17.16,0.0
2018,9,16,18,15,110.0,9.0,1.65,12.65,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.0,0.9,8.75,9.0,0.0,0.0
2018,9,17,6,0,174.0,14.0,0.9,9.1,18.0,66.92,0.0
2018,9,17,6,15,341.5,22.5,0.95,9.75,55.5,167.27,101.39
2018,9,17,6,30,509.0,31.0,1.0,10.4,93.0,267.36,209.17
2018,9,17,6,45,592.5,37.0,1.05,11.1,143.0,342.86,277.44
2018,9,17,7,0,676.0,43.0,1.1,11.8,193.0,426.02,348.67
2018,9,17,7,15,725.5,47.0,1.1,12.3,246.5,494.17,404.97
2018,9,17,7,30,775.0,51.0,1.1,12.8,300.0,565.44,460.87
2018,9,17,7,45,808.5,54.0,1.1,13.3,353.0,621.91,502.41
2018,9,17,8,0,842.0,57.0,1.1,13.8,406.0,684.07,545.07
2018,9,17,8,15,865.0,59.5,1.1,14.35,456.5,737.92,580.16
2018,9,17,8,30,888.0,62.0,1.1,14.9,507.0,790.82,613.64
2018,9,17,8,45,904.5,63.5,1.1,15.45,553.5,835.73,640.78
2018,9,17,9,0,921.0,65.0,1.1,16.0,600.0,878.53,666.02
2018,9,17,9,15,930.5,67.5,1.1,16.5,640.5,913.92,686.04
2018,9,17,9,30,940.0,70.0,1.1,17.0,681.0,946.26,703.89
2018,9,17,9,45,945.5,73.5,1.15,17.5,716.0,972.79,718.75
2018,9,17,10,0,951.0,77.0,1.2,18.0,751.0,995.71,731.34
2018,9,17,10,15,958.5,78.0,1.25,18.35,779.5,1013.89,741.4
2018,9,17,10,30,966.0,79.0,1.3,18.7,808.0,1028.3,749.21
2018,9,17,10,45,971.0,79.5,1.35,19.05,829.0,1035.82,752.81
2018,9,17,11,0,976.0,80.0,1.4,19.4,850.0,1039.37,754.13
2018,9,17,11,15,979.0,80.0,1.45,19.55,863.0,1036.39,752.09
2018,9,17,11,30,982.0,80.0,1.5,19.7,876.0,1029.39,747.7
2018,9,17,11,45,983.5,79.5,1.55,19.85,880.5,1016.4,739.67
2018,9,17,12,0,985.0,79.0,1.6,20.0,885.0,999.48,729.26
2018,9,17,12,15,983.0,80.0,1.65,19.95,881.5,977.13,715.99
2018,9,17,12,30,981.0,81.0,1.7,19.9,878.0,951.12,700.36
2018,9,17,12,45,977.5,81.0,1.75,19.8,865.5,919.23,680.94
2018,9,17,13,0,974.0,81.0,1.8,19.7,853.0,884.05,659.21
2018,9,17,13,15,970.5,80.0,1.8,19.55,833.5,844.73,634.08
2018,9,17,13,30,967.0,79.0,1.8,19.4,814.0,802.48,606.75
2018,9,17,13,45,962.0,77.5,1.85,19.2,787.0,755.95,576.68
2018,9,17,14,0,957.0,76.0,1.9,19.0,760.0,707.03,543.56
2018,9,17,14,15,948.5,75.0,1.9,18.7,726.0,654.3,504.95
2018,9,17,14,30,940.0,74.0,1.9,18.4,692.0,599.96,463.86
2018,9,17,14,45,928.5,72.0,1.95,18.05,651.0,541.79,418.75
2018,9,17,15,0,917.0,70.0,2.0,17.7,610.0,482.86,371.25
2018,9,17,15,15,900.5,68.0,2.0,17.7,564.0,421.49,319.48
2018,9,17,15,30,884.0,66.0,2.0,17.7,518.0,360.46,266.38
2018,9,17,15,45,862.0,63.5,1.95,16.8,468.0,298.1,211.88
2018,9,17,16,0,840.0,61.0,1.9,15.9,418.0,237.29,158.22
2018,9,17,16,15,807.5,57.5,1.9,15.35,365.0,172.01,102.88
2018,9,17,16,30,775.0,54.0,1.9,14.8,312.0,113.8,59.0
2018,9,17,16,45,725.5,50.5,1.9,14.2,258.5,58.84,30.58
2018,9,17,17,0,676.0,47.0,1.9,13.6,205.0,36.51,27.14
2018,9,17,17,15,591.5,41.5,1.85,12.95,154.0,33.51,24.29
2018,9,17,17,30,507.0,36.0,1.8,12.3,103.0,27.96,18.92
2018,9,17,17,45,339.0,26.0,1.75,11.7,62.5,20.95,10.93
2018,9,17,18,0,171.0,16.0,1.7,11.1,22.0,15.25,0.0
2018,9,17,18,15,85.5,8.0,1.65,10.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,18,5,45,63.5,7.0,1.0,9.3,8.0,0.0,0.0
2018,9,18,6,0,127.0,14.0,1.0,9.4,16.0,52.41,0.0
2018,9,18,6,15,284.5,25.0,1.05,9.8,52.0,147.84,84.46
2018,9,18,6,30,442.0,36.0,1.1,10.2,88.0,248.98,194.89
2018,9,18,6,45,533.0,43.0,1.15,10.55,137.5,325.05,263.9
2018,9,18,7,0,624.0,50.0,1.2,10.9,187.0,406.14,334.27
2018,9,18,7,15,679.5,54.5,1.2,11.4,240.0,476.14,392.54
2018,9,18,7,30,735.0,59.0,1.2,11.9,293.0,549.72,450.79
2018,9,18,7,45,772.0,62.5,1.15,12.35,346.0,612.78,497.99
2018,9,18,8,0,809.0,66.0,1.1,12.8,399.0,676.83,541.99
2018,9,18,8,15,834.5,68.5,1.1,13.35,449.5,731.47,577.89
2018,9,18,8,30,860.0,71.0,1.1,13.9,500.0,778.93,607.78
2018,9,18,8,45,878.0,73.5,1.1,14.4,546.5,825.18,636.3
2018,9,18,9,0,896.0,76.0,1.1,14.9,593.0,869.48,662.91
2018,9,18,9,15,910.5,77.0,1.1,15.35,634.5,906.6,684.38
2018,9,18,9,30,925.0,78.0,1.1,15.8,676.0,941.02,703.86
2018,9,18,9,45,936.5,78.5,1.15,16.25,711.5,969.08,719.94
2018,9,18,10,0,948.0,79.0,1.2,16.7,747.0,993.84,733.92
2018,9,18,10,15,955.0,80.0,1.2,17.05,775.5,1011.38,742.7
2018,9,18,10,30,962.0,81.0,1.2,17.4,804.0,1025.15,749.24
2018,9,18,10,45,966.5,81.5,1.25,17.75,824.5,1032.05,752.51
2018,9,18,11,0,971.0,82.0,1.3,18.1,845.0,1034.99,753.51
2018,9,18,11,15,973.0,82.5,1.3,18.35,857.5,1031.51,750.02
2018,9,18,11,30,975.0,83.0,1.3,18.6,870.0,1024.04,744.24
2018,9,18,11,45,975.0,83.5,1.35,18.85,874.0,1010.7,735.81
2018,9,18,12,0,975.0,84.0,1.4,19.1,878.0,993.48,725.05
2018,9,18,12,15,972.5,84.5,1.45,19.25,873.5,970.21,710.74
2018,9,18,12,30,970.0,85.0,1.5,19.4,869.0,943.34,694.14
2018,9,18,12,45,965.5,85.5,1.5,19.5,856.5,911.31,673.58
2018,9,18,13,0,961.0,86.0,1.5,19.6,844.0,876.1,650.89
2018,9,18,13,15,956.5,85.5,1.55,19.6,824.0,836.84,626.2
2018,9,18,13,30,952.0,85.0,1.6,19.6,804.0,794.77,599.32
2018,9,18,13,45,945.0,84.0,1.6,19.6,776.5,747.84,568.24
2018,9,18,14,0,938.0,83.0,1.6,19.6,749.0,698.74,534.0
2018,9,18,14,15,928.5,81.0,1.65,19.4,714.0,645.2,495.3
2018,9,18,14,30,919.0,79.0,1.7,19.2,679.0,590.22,454.16
2018,9,18,14,45,905.5,78.0,1.7,18.95,638.5,533.02,409.62
2018,9,18,15,0,892.0,77.0,1.7,18.7,598.0,475.29,363.05
2018,9,18,15,15,874.5,74.5,1.7,18.7,552.0,414.36,312.1
2018,9,18,15,30,857.0,72.0,1.7,18.7,506.0,353.96,260.0
2018,9,18,15,45,832.0,69.5,1.8,17.9,456.0,289.16,204.33
2018,9,18,16,0,807.0,67.0,1.9,17.1,406.0,229.17,151.95
2018,9,18,16,15,771.5,63.5,1.9,16.45,353.5,169.03,101.53
2018,9,18,16,30,736.0,60.0,1.9,15.8,301.0,112.83,60.02
2018,9,18,16,45,682.0,55.0,1.9,15.15,247.5,59.04,32.91
2018,9,18,17,0,628.0,50.0,1.9,14.5,194.0,39.38,29.56
2018,9,18,17,15,537.0,43.5,1.9,13.75,144.0,32.53,23.3
2018,9,18,17,30,446.0,37.0,1.9,13.0,94.0,29.08,19.75
2018,9,18,17,45,288.0,25.5,1.85,12.25,56.0,20.7,10.01
2018,9,18,18,0,130.0,14.0,1.8,11.5,18.0,13.34,0.0
2018,9,18,18,15,65.0,7.0,1.7,11.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,19,5,45,38.5,5.5,0.9,8.5,6.0,0.0,0.0
2018,9,19,6,0,77.0,11.0,0.9,8.7,12.0,34.14,0.0
2018,9,19,6,15,224.5,25.0,1.0,9.2,47.0,124.99,65.93
2018,9,19,6,30,372.0,39.0,1.1,9.7,82.0,222.21,173.99
2018,9,19,6,45,470.0,47.5,1.15,10.2,130.5,300.08,244.17
2018,9,19,7,0,568.0,56.0,1.2,10.7,179.0,387.29,319.26
2018,9,19,7,15,630.0,62.0,1.15,11.25,232.5,459.55,379.12
2018,9,19,7,30,692.0,68.0,1.1,11.8,286.0,536.36,439.56
2018,9,19,7,45,733.5,72.0,1.05,12.3,339.5,597.57,485.44
2018,9,19,8,0,775.0,76.0,1.0,12.8,393.0,663.89,531.74
2018,9,19,8,15,803.5,79.5,0.9,13.5,444.0,720.71,567.71
2018,9,19,8,30,832.0,83.0,0.8,14.2,495.0,777.02,601.86
2018,9,19,8,45,853.5,84.5,0.75,14.85,542.0,824.2,629.33
2018,9,19,9,0,875.0,86.0,0.7,15.5,589.0,862.49,650.16
2018,9,19,9,15,890.5,88.0,0.65,16.3,631.0,900.94,670.33
2018,9,19,9,30,906.0,90.0,0.6,17.1,673.0,936.78,688.3
2018,9,19,9,45,916.5,92.0,0.6,17.9,708.5,965.1,702.23
2018,9,19,10,0,927.0,94.0,0.6,18.7,744.0,990.11,714.08
2018,9,19,10,15,934.5,95.5,0.65,19.45,773.0,1008.21,722.9
2018,9,19,10,30,942.0,97.0,0.7,20.2,802.0,1022.61,729.6
2018,9,19,10,45,947.0,97.5,0.75,21.0,822.5,1029.66,731.79
2018,9,19,11,0,952.0,98.0,0.8,21.8,843.0,1032.82,731.83
2018,9,19,11,15,955.0,99.0,0.85,22.3,856.0,1030.67,729.64
2018,9,19,11,30,958.0,100.0,0.9,22.8,869.0,1024.56,725.23
2018,9,19,11,45,958.5,100.5,1.0,23.3,873.5,1011.63,717.78
2018,9,19,12,0,959.0,101.0,1.1,23.8,878.0,994.86,708.02
2018,9,19,12,15,958.0,101.0,1.15,24.0,874.0,972.45,694.68
2018,9,19,12,30,957.0,101.0,1.2,24.2,870.0,946.45,679.11
2018,9,19,12,45,953.5,100.5,1.25,24.4,857.5,914.33,659.61
2018,9,19,13,0,950.0,100.0,1.3,24.6,845.0,879.03,637.97
2018,9,19,13,15,945.0,99.0,1.35,24.6,824.5,839.04,613.55
2018,9,19,13,30,940.0,98.0,1.4,24.6,804.0,796.33,587.02
2018,9,19,13,45,932.0,97.0,1.45,24.6,776.0,749.01,556.99
2018,9,19,14,0,924.0,96.0,1.5,24.6,748.0,699.63,523.2
2018,9,19,14,15,913.0,94.5,1.55,24.5,712.5,646.16,485.23
2018,9,19,14,30,902.0,93.0,1.6,24.4,677.0,591.41,445.03
2018,9,19,14,45,887.0,91.0,1.6,24.25,636.0,533.19,400.67
2018,9,19,15,0,872.0,89.0,1.6,24.1,595.0,473.11,353.4
2018,9,19,15,15,852.5,86.0,1.6,24.1,548.0,411.4,303.12
2018,9,19,15,30,833.0,83.0,1.6,24.1,501.0,350.56,252.0
2018,9,19,15,45,805.0,79.5,1.65,23.35,450.0,288.14,199.52
2018,9,19,16,0,777.0,76.0,1.7,22.6,399.0,228.21,148.7
2018,9,19,16,15,736.5,72.0,1.65,21.9,345.5,168.78,100.56
2018,9,19,16,30,696.0,68.0,1.6,21.2,292.0,110.37,58.71
2018,9,19,16,45,637.0,62.5,1.55,20.5,239.0,58.28,33.67
2018,9,19,17,0,578.0,57.0,1.5,19.8,186.0,42.04,31.19
2018,9,19,17,15,481.5,48.5,1.45,18.7,136.5,37.18,26.78
2018,9,19,17,30,385.0,40.0,1.4,17.6,87.0,32.21,21.9
2018,9,19,17,45,241.0,27.0,1.3,16.55,51.5,22.48,10.03
2018,9,19,18,0,97.0,14.0,1.2,15.5,16.0,13.34,0.0
2018,9,19,18,15,48.5,7.0,1.15,14.95,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,0.6,10.0,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,0.6,10.1,12.0,36.26,0.0
