Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,6,15,238.5,24.0,0.5,10.95,46.5,128.27,60.56
2018,9,20,6,30,393.0,37.0,0.4,11.8,81.0,228.97,176.27
2018,9,20,6,45,492.0,44.5,0.35,12.7,130.0,306.96,244.76
2018,9,20,7,0,591.0,52.0,0.3,13.6,179.0,394.39,317.04
2018,9,20,7,15,651.0,58.0,0.3,14.45,232.5,466.42,374.34
2018,9,20,7,30,711.0,64.0,0.3,15.3,286.0,539.51,429.57
2018,9,20,7,45,751.0,68.0,0.3,16.2,339.5,604.11,475.58
2018,9,20,8,0,791.0,72.0,0.3,17.1,393.0,669.94,518.91
2018,9,20,8,15,818.0,75.5,0.35,18.05,444.0,726.14,554.12
2018,9,20,8,30,845.0,79.0,0.4,19.0,495.0,781.68,587.93
2018,9,20,8,45,865.0,81.5,0.45,19.95,542.0,829.15,615.52
2018,9,20,9,0,885.0,84.0,0.5,20.9,589.0,867.65,636.8
2018,9,20,9,15,900.5,85.5,0.55,21.75,631.0,905.69,657.82
2018,9,20,9,30,916.0,87.0,0.6,22.6,673.0,941.09,676.89
2018,9,20,9,45,928.5,87.0,0.65,23.45,708.5,969.03,691.16
2018,9,20,10,0,941.0,87.0,0.7,24.3,744.0,993.73,703.47
2018,9,20,10,15,948.0,88.5,0.7,24.9,772.5,1011.48,711.14
2018,9,20,10,30,955.0,90.0,0.7,25.5,801.0,1025.46,716.69
2018,9,20,10,45,959.5,91.0,0.75,26.1,821.5,1032.61,719.4
2018,9,20,11,0,964.0,92.0,0.8,26.7,842.0,1035.8,719.95
2018,9,20,11,15,966.0,92.0,0.85,27.0,854.0,1031.49,717.04
2018,9,20,11,30,968.0,92.0,0.9,27.3,866.0,1023.22,711.96
2018,9,20,11,45,969.0,92.0,0.9,27.6,870.0,1010.07,703.1
2018,9,20,12,0,970.0,92.0,0.9,27.9,874.0,993.04,692.07
2018,9,20,12,15,969.0,92.5,0.95,27.95,870.5,970.94,679.73
2018,9,20,12,30,968.0,93.0,1.0,28.0,867.0,945.2,665.17
2018,9,20,12,45,965.5,92.0,1.05,28.1,854.5,913.1,646.45
2018,9,20,13,0,963.0,91.0,1.1,28.2,842.0,877.71,625.56
2018,9,20,13,15,958.0,90.0,1.15,28.15,821.5,837.28,601.57
2018,9,20,13,30,953.0,89.0,1.2,28.1,801.0,794.09,575.47
2018,9,20,13,45,945.5,88.0,1.2,28.05,772.5,746.61,545.56
2018,9,20,14,0,938.0,87.0,1.2,28.0,744.0,697.01,512.14
2018,9,20,14,15,927.5,85.5,1.2,27.8,709.0,643.23,474.54
2018,9,20,14,30,917.0,84.0,1.2,27.6,674.0,588.11,434.74
2018,9,20,14,45,903.5,82.0,1.25,27.45,633.0,529.94,391.53
2018,9,20,15,0,890.0,80.0,1.3,27.3,592.0,471.3,346.23
2018,9,20,15,15,871.5,77.0,1.3,27.3,545.0,409.59,296.63
2018,9,20,15,30,853.0,74.0,1.3,27.3,498.0,348.55,245.99
2018,9,20,15,45,827.0,71.0,1.25,26.65,447.5,283.42,191.84
2018,9,20,16,0,801.0,68.0,1.2,26.0,397.0,223.16,141.26
2018,9,20,16,15,764.5,64.0,1.2,25.05,344.0,163.0,93.36
2018,9,20,16,30,728.0,60.0,1.2,24.1,291.0,106.92,54.49
2018,9,20,16,45,672.0,55.0,1.15,23.15,238.0,53.96,30.84
2018,9,20,17,0,616.0,50.0,1.1,22.2,185.0,36.4,25.98
2018,9,20,17,15,524.0,42.5,1.05,20.9,135.5,32.13,22.13
2018,9,20,17,30,432.0,35.0,1.0,19.6,86.0,27.76,17.84
2018,9,20,17,45,271.0,23.5,0.9,18.3,50.0,19.28,6.4
2018,9,20,18,0,110.0,12.0,0.8,17.0,14.0,11.44,0.0
2018,9,20,18,15,55.0,6.0,0.85,16.7,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,21,5,45,48.0,5.0,0.9,10.85,5.5,0.0,0.0
2018,9,21,6,0,96.0,10.0,0.8,10.9,11.0,38.96,0.0
2018,9,21,6,15,254.0,22.0,0.85,11.8,45.0,131.31,53.5
2018,9,21,6,30,412.0,34.0,0.9,12.7,79.0,233.83,179.44
2018,9,21,6,45,506.0,41.5,0.95,13.6,127.5,309.89,247.84
2018,9,21,7,0,600.0,49.0,1.0,14.5,176.0,395.15,320.05
2018,9,21,7,15,657.5,54.5,1.0,15.2,228.5,462.09,375.01
2018,9,21,7,30,715.0,60.0,1.0,15.9,281.0,536.83,433.07
2018,9,21,7,45,753.0,63.5,1.0,16.6,333.5,599.46,479.25
2018,9,21,8,0,791.0,67.0,1.0,17.3,386.0,663.17,522.63
2018,9,21,8,15,817.0,70.5,1.0,18.0,436.5,718.47,558.21
2018,9,21,8,30,843.0,74.0,1.0,18.7,487.0,773.06,592.25
2018,9,21,8,45,861.5,76.5,1.0,19.45,533.0,812.35,614.83
2018,9,21,9,0,880.0,79.0,1.0,20.2,579.0,856.25,640.18
2018,9,21,9,15,894.0,81.0,1.0,20.85,620.0,893.38,660.74
2018,9,21,9,30,908.0,83.0,1.0,21.5,661.0,927.8,679.32
2018,9,21,9,45,918.5,84.0,1.0,22.2,696.0,954.85,692.86
2018,9,21,10,0,929.0,85.0,1.0,22.9,731.0,978.6,704.31
2018,9,21,10,15,936.5,86.0,1.0,23.4,759.0,996.03,712.37
2018,9,21,10,30,944.0,87.0,1.0,23.9,787.0,1009.77,718.28
2018,9,21,10,45,948.5,88.5,1.05,24.45,807.5,1017.38,721.4
2018,9,21,11,0,953.0,90.0,1.1,25.0,828.0,1021.08,722.31
2018,9,21,11,15,956.0,90.0,1.1,25.3,840.5,1017.7,718.82
2018,9,21,11,30,959.0,90.0,1.1,25.6,853.0,1010.39,713.18
2018,9,21,11,45,959.5,90.5,1.15,25.9,857.0,997.37,705.12
2018,9,21,12,0,960.0,91.0,1.2,26.2,861.0,980.51,694.83
2018,9,21,12,15,957.5,91.5,1.2,26.25,856.5,957.21,680.47
2018,9,21,12,30,955.0,92.0,1.2,26.3,852.0,930.38,664.0
2018,9,21,12,45,950.5,92.0,1.25,26.3,839.0,897.95,644.85
2018,9,21,13,0,946.0,92.0,1.3,26.3,826.0,862.4,623.56
2018,9,21,13,15,941.0,91.5,1.3,26.2,806.0,823.01,599.17
2018,9,21,13,30,936.0,91.0,1.3,26.1,786.0,780.91,572.78
2018,9,21,13,45,928.5,90.0,1.3,25.95,758.0,734.07,543.02
2018,9,21,14,0,921.0,89.0,1.3,25.8,730.0,685.16,509.46
2018,9,21,14,15,910.5,87.5,1.3,25.55,695.5,632.14,471.88
2018,9,21,14,30,900.0,86.0,1.3,25.3,661.0,577.82,432.1
2018,9,21,14,45,886.0,84.0,1.3,25.0,620.0,520.27,388.63
2018,9,21,15,0,872.0,82.0,1.3,24.7,579.0,462.32,343.23
2018,9,21,15,15,853.0,79.0,1.3,24.7,532.5,401.44,293.66
2018,9,21,15,30,834.0,76.0,1.3,24.7,486.0,338.7,241.25
2018,9,21,15,45,807.0,73.0,1.3,23.9,436.0,277.14,189.5
2018,9,21,16,0,780.0,70.0,1.3,23.1,386.0,217.93,139.47
2018,9,21,16,15,741.5,66.0,1.25,22.35,333.5,158.87,92.11
2018,9,21,16,30,703.0,62.0,1.2,21.6,281.0,104.19,54.35
2018,9,21,16,45,644.0,56.0,1.15,20.9,228.0,48.41,28.56
2018,9,21,17,0,585.0,50.0,1.1,20.2,175.0,36.58,26.36
2018,9,21,17,15,489.0,42.5,1.05,19.0,127.0,32.34,22.46
2018,9,21,17,30,393.0,35.0,1.0,17.8,79.0,28.02,18.08
2018,9,21,17,45,239.5,22.5,0.9,16.6,45.0,18.55,4.12
2018,9,21,18,0,86.0,10.0,0.8,15.4,11.0,9.53,0.0
2018,9,21,18,15,43.0,5.0,0.75,14.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,22,5,45,39.0,4.5,0.8,8.95,5.0,0.0,0.0
2018,9,22,6,0,78.0,9.0,0.8,9.1,10.0,32.47,0.0
2018,9,22,6,15,229.5,21.5,0.75,9.7,42.5,121.08,39.88
2018,9,22,6,30,381.0,34.0,0.7,10.3,75.0,220.69,170.04
2018,9,22,6,45,480.5,42.5,0.6,10.95,123.5,298.82,240.34
2018,9,22,7,0,580.0,51.0,0.5,11.6,172.0,386.81,314.41
2018,9,22,7,15,641.5,57.0,0.5,12.4,225.0,458.95,372.99
2018,9,22,7,30,703.0,63.0,0.5,13.2,278.0,532.26,429.58
2018,9,22,7,45,743.0,66.5,0.45,14.0,330.5,595.72,475.33
2018,9,22,8,0,783.0,70.0,0.4,14.8,383.0,660.4,518.29
2018,9,22,8,15,811.0,73.5,0.35,15.8,434.0,716.83,552.72
2018,9,22,8,30,839.0,77.0,0.3,16.8,485.0,772.7,585.45
2018,9,22,8,45,859.0,79.5,0.3,17.8,531.5,819.78,612.0
2018,9,22,9,0,879.0,82.0,0.3,18.8,578.0,857.93,632.12
2018,9,22,9,15,893.0,84.0,0.3,19.75,619.5,894.89,651.3
2018,9,22,9,30,907.0,86.0,0.3,20.7,661.0,929.16,668.42
2018,9,22,9,45,916.5,88.5,0.3,21.65,696.0,956.89,681.24
2018,9,22,10,0,926.0,91.0,0.3,22.6,731.0,981.28,691.97
2018,9,22,10,15,934.0,92.0,0.4,23.25,759.5,998.98,701.71
2018,9,22,10,30,942.0,93.0,0.5,23.9,788.0,1013.0,709.5
2018,9,22,10,45,947.5,93.5,0.6,24.6,808.5,1020.26,713.25
2018,9,22,11,0,953.0,94.0,0.7,25.3,829.0,1023.63,714.85
2018,9,22,11,15,956.0,94.5,0.75,25.45,841.5,1020.67,713.2
2018,9,22,11,30,959.0,95.0,0.8,25.6,854.0,1013.76,709.37
2018,9,22,11,45,960.0,95.0,0.9,25.8,858.0,1000.51,702.72
2018,9,22,12,0,961.0,95.0,1.0,26.0,862.0,983.41,693.74
2018,9,22,12,15,962.0,94.0,1.05,26.0,858.5,961.48,681.38
2018,9,22,12,30,963.0,93.0,1.1,26.0,855.0,935.87,666.74
2018,9,22,12,45,963.0,91.0,1.2,25.95,843.5,904.78,649.46
2018,9,22,13,0,963.0,89.0,1.3,25.9,832.0,870.31,629.73
2018,9,22,13,15,958.0,88.5,1.35,25.7,811.5,830.27,605.78
2018,9,22,13,30,953.0,88.0,1.4,25.5,791.0,787.48,579.67
2018,9,22,13,45,945.0,87.0,1.45,25.3,762.5,739.56,549.67
2018,9,22,14,0,937.0,86.0,1.5,25.1,734.0,689.57,515.64
2018,9,22,14,15,925.5,84.5,1.5,24.75,698.0,635.19,476.94
2018,9,22,14,30,914.0,83.0,1.5,24.4,662.0,579.58,436.02
2018,9,22,14,45,899.5,81.0,1.5,24.05,620.5,521.07,391.48
2018,9,22,15,0,885.0,79.0,1.5,23.7,579.0,462.21,344.97
2018,9,22,15,15,866.0,76.5,1.5,23.7,532.5,401.1,294.7
2018,9,22,15,30,847.0,74.0,1.5,23.7,486.0,338.11,241.56
2018,9,22,15,45,820.0,71.0,1.45,22.85,435.5,275.86,188.77
2018,9,22,16,0,793.0,68.0,1.4,22.0,385.0,215.95,137.85
2018,9,22,16,15,755.0,63.5,1.3,21.3,332.0,155.84,89.54
2018,9,22,16,30,717.0,59.0,1.2,20.6,279.0,100.03,51.28
2018,9,22,16,45,658.5,53.5,1.15,19.85,226.0,47.68,29.7
2018,9,22,17,0,600.0,48.0,1.1,19.1,173.0,35.16,25.22
2018,9,22,17,15,501.0,40.5,1.0,18.1,124.5,30.82,21.19
2018,9,22,17,30,402.0,33.0,0.9,17.1,76.0,26.4,16.62
2018,9,22,17,45,244.5,21.0,0.85,16.1,43.0,17.34,0.85
2018,9,22,18,0,87.0,9.0,0.8,15.1,10.0,8.58,0.0
2018,9,22,18,15,43.5,4.5,0.75,14.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.0,0.8,9.4,5.0,0.0,0.0
2018,9,23,6,0,77.0,10.0,0.8,9.6,10.0,33.09,0.0
2018,9,23,6,15,232.0,22.0,0.8,10.25,42.0,121.35,27.77
2018,9,23,6,30,387.0,34.0,0.8,10.9,74.0,222.96,170.69
2018,9,23,6,45,490.0,41.5,0.8,11.5,122.5,301.91,242.54
2018,9,23,7,0,593.0,49.0,0.8,12.1,171.0,390.87,318.34
2018,9,23,7,15,654.5,54.5,0.75,12.75,224.0,459.37,374.66
2018,9,23,7,30,716.0,60.0,0.7,13.4,277.0,536.32,434.3
2018,9,23,7,45,756.0,63.0,0.7,14.0,329.5,599.58,481.17
2018,9,23,8,0,796.0,66.0,0.7,14.6,382.0,664.03,525.32
2018,9,23,8,15,823.0,69.0,0.75,15.3,432.5,719.48,561.62
2018,9,23,8,30,850.0,72.0,0.8,16.0,483.0,767.8,592.06
2018,9,23,8,45,869.5,74.5,0.8,16.7,529.5,814.44,619.96
2018,9,23,9,0,889.0,77.0,0.8,17.4,576.0,859.25,645.97
2018,9,23,9,15,901.5,79.5,0.85,18.05,617.0,895.71,667.0
2018,9,23,9,30,914.0,82.0,0.9,18.7,658.0,929.35,686.07
2018,9,23,9,45,923.0,84.0,0.95,19.35,692.5,956.11,700.61
2018,9,23,10,0,932.0,86.0,1.0,20.0,727.0,979.49,713.04
2018,9,23,10,15,939.5,87.0,1.0,20.5,755.0,996.72,721.09
2018,9,23,10,30,947.0,88.0,1.0,21.0,783.0,1010.26,726.96
2018,9,23,10,45,952.0,89.0,1.05,21.5,803.5,1017.57,730.09
2018,9,23,11,0,957.0,90.0,1.1,22.0,824.0,1020.97,731.0
2018,9,23,11,15,960.0,90.5,1.15,22.35,836.5,1017.93,728.5
2018,9,23,11,30,963.0,91.0,1.2,22.7,849.0,1010.93,723.75
2018,9,23,11,45,964.5,91.0,1.2,23.1,853.5,998.03,714.46
2018,9,23,12,0,966.0,91.0,1.2,23.5,858.0,981.26,702.97
2018,9,23,12,15,967.0,89.5,1.25,23.55,854.0,958.63,689.69
2018,9,23,12,30,968.0,88.0,1.3,23.6,850.0,932.32,674.1
2018,9,23,12,45,968.0,86.0,1.35,23.7,838.0,901.05,655.14
2018,9,23,13,0,968.0,84.0,1.4,23.8,826.0,866.37,633.85
2018,9,23,13,15,963.0,83.0,1.45,23.6,805.0,825.63,609.07
2018,9,23,13,30,958.0,82.0,1.5,23.4,784.0,782.13,582.09
2018,9,23,13,45,951.5,80.5,1.55,23.2,756.0,734.54,551.87
2018,9,23,14,0,945.0,79.0,1.6,23.0,728.0,684.75,517.54
2018,9,23,14,15,935.0,77.5,1.65,22.65,693.0,630.92,479.0
2018,9,23,14,30,925.0,76.0,1.7,22.3,658.0,575.7,437.97
2018,9,23,14,45,911.0,74.0,1.7,21.95,616.0,516.94,392.5
2018,9,23,15,0,897.0,72.0,1.7,21.6,574.0,457.75,344.97
2018,9,23,15,15,878.5,70.0,1.7,21.6,528.0,396.75,293.96
2018,9,23,15,30,860.0,68.0,1.7,21.6,482.0,336.38,241.98
2018,9,23,15,45,835.0,65.0,1.7,20.7,432.0,274.37,188.7
2018,9,23,16,0,810.0,62.0,1.7,19.8,382.0,211.04,134.44
2018,9,23,16,15,773.5,58.5,1.6,19.15,329.5,151.15,85.86
2018,9,23,16,30,737.0,55.0,1.5,18.5,277.0,95.32,47.82
2018,9,23,16,45,679.5,50.0,1.4,17.85,224.0,42.37,31.81
2018,9,23,17,0,622.0,45.0,1.3,17.2,171.0,35.97,26.12
2018,9,23,17,15,522.5,38.0,1.2,16.25,122.5,28.87,19.62
2018,9,23,17,30,423.0,31.0,1.1,15.3,74.0,24.79,15.21
2018,9,23,17,45,253.5,20.0,0.95,14.3,41.5,16.61,0.0
2018,9,23,18,0,84.0,9.0,0.8,13.3,9.0,8.58,0.0
2018,9,23,18,15,42.0,4.5,0.8,12.8,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,9,24,5,45,43.0,5.0,0.6,8.95,5.0,0.0,0.0
2018,9,24,6,0,86.0,10.0,0.5,9.1,10.0,35.82,0.0
2018,9,24,6,15,251.0,21.5,0.5,9.65,42.5,126.79,13.47
2018,9,24,6,30,416.0,33.0,0.5,10.2,75.0,233.84,177.93
2018,9,24,6,45,519.5,40.0,0.45,10.7,124.0,313.8,251.03
2018,9,24,7,0,623.0,47.0,0.4,11.2,173.0,399.73,323.97
2018,9,24,7,15,683.0,51.5,0.4,12.0,226.0,471.79,382.58
2018,9,24,7,30,743.0,56.0,0.4,12.8,279.0,547.77,441.01
2018,9,24,7,45,782.5,59.0,0.4,13.55,332.5,611.7,487.55
2018,9,24,8,0,822.0,62.0,0.4,14.3,386.0,676.77,530.94
2018,9,24,8,15,848.0,65.0,0.45,15.25,437.0,726.26,562.01
2018,9,24,8,30,874.0,68.0,0.5,16.2,488.0,780.75,595.8
2018,9,24,8,45,893.0,70.0,0.5,17.1,534.5,827.11,622.34
2018,9,24,9,0,912.0,72.0,0.5,18.0,581.0,871.52,647.01
2018,9,24,9,15,924.5,74.5,0.6,18.8,622.5,908.55,668.67
2018,9,24,9,30,937.0,77.0,0.7,19.6,664.0,942.66,688.37
2018,9,24,9,45,946.5,78.0,0.75,20.4,698.5,969.07,702.07
2018,9,24,10,0,956.0,79.0,0.8,21.2,733.0,992.04,713.66
2018,9,24,10,15,962.0,80.0,0.85,21.65,760.5,1008.09,721.98
2018,9,24,10,30,968.0,81.0,0.9,22.1,788.0,1020.31,728.12
2018,9,24,10,45,972.0,82.0,0.95,22.55,808.0,1026.7,730.83
2018,9,24,11,0,976.0,83.0,1.0,23.0,828.0,1029.09,731.29
2018,9,24,11,15,978.5,83.5,1.05,23.25,840.5,1025.45,728.78
2018,9,24,11,30,981.0,84.0,1.1,23.5,853.0,1017.78,724.0
2018,9,24,11,45,981.5,84.0,1.1,23.8,856.5,1003.7,714.33
2018,9,24,12,0,982.0,84.0,1.1,24.1,860.0,985.71,702.46
2018,9,24,12,15,978.5,85.5,1.15,24.2,855.0,961.98,688.53
2018,9,24,12,30,975.0,87.0,1.2,24.3,850.0,934.66,672.35
2018,9,24,12,45,969.5,87.5,1.2,24.4,836.5,901.18,651.44
2018,9,24,13,0,964.0,88.0,1.2,24.5,823.0,864.59,628.49
2018,9,24,13,15,958.5,88.0,1.25,24.45,802.5,824.53,604.14
2018,9,24,13,30,953.0,88.0,1.3,24.4,782.0,781.75,577.64
2018,9,24,13,45,945.5,86.5,1.3,24.35,753.5,733.58,546.57
2018,9,24,14,0,938.0,85.0,1.3,24.3,725.0,683.31,511.26
2018,9,24,14,15,927.0,84.0,1.3,24.1,689.5,629.63,472.71
2018,9,24,14,30,916.0,83.0,1.3,23.9,654.0,574.66,431.92
2018,9,24,14,45,901.0,80.5,1.3,23.7,612.0,515.31,386.5
2018,9,24,15,0,886.0,78.0,1.3,23.5,570.0,455.69,339.2
2018,9,24,15,15,866.5,75.5,1.3,23.5,523.5,394.39,288.75
2018,9,24,15,30,847.0,73.0,1.3,23.5,477.0,331.32,235.52
2018,9,24,15,45,818.0,70.5,1.3,22.7,426.0,269.17,182.91
2018,9,24,16,0,789.0,68.0,1.3,21.9,375.0,209.6,132.54
2018,9,24,16,15,746.5,63.5,1.25,21.1,321.5,149.39,84.91
2018,9,24,16,30,704.0,59.0,1.2,20.3,268.0,94.07,48.29
2018,9,24,16,45,639.5,54.0,1.2,19.5,215.5,39.73,29.26
2018,9,24,17,0,575.0,49.0,1.2,18.7,163.0,36.47,26.36
2018,9,24,17,15,467.0,41.0,1.1,17.55,115.5,31.77,21.94
2018,9,24,17,30,359.0,33.0,1.0,16.4,68.0,27.0,16.71
2018,9,24,17,45,204.5,19.5,0.95,15.2,37.0,16.37,0.0
2018,9,24,18,0,50.0,6.0,0.9,14.0,6.0,5.72,0.0
2018,9,24,18,15,25.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,25,5,45,32.5,3.5,0.8,9.35,3.5,0.0,0.0
2018,9,25,6,0,65.0,7.0,0.8,9.4,7.0,26.52,0.0
2018,9,25,6,15,235.0,19.0,0.75,10.0,39.0,118.16,0.0
2018,9,25,6,30,405.0,31.0,0.7,10.6,71.0,227.1,171.83
2018,9,25,6,45,506.0,38.5,0.65,11.15,119.0,305.4,244.47
2018,9,25,7,0,607.0,46.0,0.6,11.7,167.0,389.78,316.67
2018,9,25,7,15,667.0,51.0,0.55,12.4,219.5,461.46,375.27
2018,9,25,7,30,727.0,56.0,0.5,13.1,272.0,537.16,433.63
2018,9,25,7,45,765.5,59.5,0.45,13.8,324.5,600.22,479.37
2018,9,25,8,0,804.0,63.0,0.4,14.5,377.0,664.37,521.97
2018,9,25,8,15,829.5,66.0,0.45,15.5,427.0,718.79,556.58
2018,9,25,8,30,855.0,69.0,0.5,16.5,477.0,765.97,585.28
2018,9,25,8,45,873.5,71.5,0.55,17.5,523.0,811.78,612.42
2018,9,25,9,0,892.0,74.0,0.6,18.5,569.0,855.67,637.7
2018,9,25,9,15,906.0,76.0,0.65,19.2,610.0,892.75,658.83
2018,9,25,9,30,920.0,78.0,0.7,19.9,651.0,927.07,678.03
2018,9,25,9,45,929.5,79.5,0.8,20.55,685.5,953.64,693.32
2018,9,25,10,0,939.0,81.0,0.9,21.2,720.0,976.83,706.55
2018,9,25,10,15,945.5,82.0,0.95,21.6,747.5,993.04,715.16
2018,9,25,10,30,952.0,83.0,1.0,22.0,775.0,1005.51,721.61
2018,9,25,10,45,956.5,84.0,1.05,22.35,795.0,1012.21,724.79
2018,9,25,11,0,961.0,85.0,1.1,22.7,815.0,1014.97,725.72
2018,9,25,11,15,962.5,86.0,1.15,22.95,826.5,1010.92,722.88
2018,9,25,11,30,964.0,87.0,1.2,23.2,838.0,1002.9,717.78
2018,9,25,11,45,964.5,87.0,1.2,23.4,841.5,988.93,708.39
2018,9,25,12,0,965.0,87.0,1.2,23.6,845.0,971.12,696.78
2018,9,25,12,15,963.5,87.0,1.2,23.75,840.5,947.78,681.96
2018,9,25,12,30,962.0,87.0,1.2,23.9,836.0,920.86,664.97
2018,9,25,12,45,958.5,86.5,1.2,24.0,823.0,888.3,644.51
2018,9,25,13,0,955.0,86.0,1.2,24.1,810.0,852.56,621.97
2018,9,25,13,15,950.0,85.5,1.2,24.15,789.5,812.66,596.7
2018,9,25,13,30,945.0,85.0,1.2,24.2,769.0,770.04,569.42
2018,9,25,13,45,937.5,83.5,1.2,24.25,740.5,722.2,538.27
2018,9,25,14,0,930.0,82.0,1.2,24.3,712.0,672.29,502.93
2018,9,25,14,15,919.0,81.0,1.2,24.2,677.0,619.01,464.43
2018,9,25,14,30,908.0,80.0,1.2,24.1,642.0,564.47,423.74
2018,9,25,14,45,894.0,78.0,1.15,24.0,601.0,506.54,378.9
2018,9,25,15,0,880.0,76.0,1.1,23.9,560.0,448.24,332.24
2018,9,25,15,15,860.0,73.5,1.1,23.9,513.5,387.16,282.13
2018,9,25,15,30,840.0,71.0,1.1,23.9,467.0,324.37,229.3
2018,9,25,15,45,812.5,67.5,1.05,23.4,416.5,262.19,176.55
2018,9,25,16,0,785.0,64.0,1.0,22.9,366.0,202.45,126.11
2018,9,25,16,15,745.5,60.5,0.95,22.0,314.0,143.93,80.26
2018,9,25,16,30,706.0,57.0,0.9,21.1,262.0,89.91,45.37
2018,9,25,16,45,645.0,51.5,0.9,20.25,210.0,40.16,29.53
2018,9,25,17,0,584.0,46.0,0.9,19.4,158.0,34.15,24.22
2018,9,25,17,15,479.5,38.0,0.85,18.15,111.0,29.31,19.71
2018,9,25,17,30,375.0,30.0,0.8,16.9,64.0,24.37,14.19
2018,9,25,17,45,215.5,18.5,0.8,15.65,35.0,17.63,0.0
2018,9,25,18,0,56.0,7.0,0.8,14.4,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,0.75,14.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,0.6,9.4,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,0.6,9.5,6.0,5.72,0.0
2018,9,26,6,15,138.0,19.0,0.55,10.0,29.5,82.61,0.0
2018,9,26,6,30,219.0,32.0,0.5,10.5,53.0,150.19,112.55
2018,9,26,6,45,274.0,47.5,0.45,11.05,90.5,205.16,164.65
2018,9,26,7,0,329.0,63.0,0.4,11.6,128.0,266.02,217.63
2018,9,26,7,15,334.5,80.5,0.35,12.3,163.0,306.2,251.45
2018,9,26,7,30,340.0,98.0,0.3,13.0,198.0,346.01,283.13
2018,9,26,7,45,324.0,122.0,0.3,13.7,231.5,367.01,298.65
2018,9,26,8,0,308.0,146.0,0.3,14.4,265.0,396.92,320.02
2018,9,26,8,15,387.0,151.5,0.3,15.5,321.5,485.86,385.9
2018,9,26,8,30,466.0,157.0,0.3,16.6,378.0,567.77,443.42
2018,9,26,8,45,589.5,140.5,0.3,17.65,447.5,670.21,514.13
2018,9,26,9,0,713.0,124.0,0.3,18.7,517.0,773.38,579.53
2018,9,26,9,15,805.5,103.5,0.3,19.7,578.5,843.74,620.46
2018,9,26,9,30,898.0,83.0,0.3,20.7,640.0,911.82,658.99
2018,9,26,9,45,889.5,92.0,0.35,21.65,669.0,930.19,666.63
2018,9,26,10,0,881.0,101.0,0.4,22.6,698.0,944.49,672.6
2018,9,26,10,15,875.5,108.5,0.45,23.35,721.5,955.9,677.47
2018,9,26,10,30,870.0,116.0,0.5,24.1,745.0,971.78,685.23
2018,9,26,10,45,903.5,105.0,0.5,24.9,773.5,983.68,689.31
2018,9,26,11,0,937.0,94.0,0.5,25.7,802.0,1000.27,696.35
2018,9,26,11,15,875.5,125.0,0.55,26.3,794.5,977.69,681.49
2018,9,26,11,30,814.0,156.0,0.6,26.9,787.0,943.3,660.08
2018,9,26,11,45,673.0,220.5,0.65,27.5,744.0,873.25,616.6
2018,9,26,12,0,532.0,285.0,0.7,28.1,701.0,794.25,563.3
2018,9,26,12,15,571.5,266.0,0.7,28.45,710.5,793.99,564.25
2018,9,26,12,30,611.0,247.0,0.7,28.8,720.0,792.39,563.26
2018,9,26,12,45,641.0,229.5,0.75,29.1,718.5,778.19,554.91
2018,9,26,13,0,671.0,212.0,0.8,29.4,717.0,759.84,543.87
2018,9,26,13,15,750.0,172.5,0.85,29.3,723.0,752.23,541.47
2018,9,26,13,30,829.0,133.0,0.9,29.2,729.0,735.25,532.4
2018,9,26,13,45,822.0,129.0,0.95,29.1,701.0,688.92,501.84
2018,9,26,14,0,815.0,125.0,1.0,29.0,673.0,640.87,469.44
2018,9,26,14,15,721.5,146.0,1.05,28.65,613.0,565.0,416.45
2018,9,26,14,30,628.0,167.0,1.1,28.3,553.0,495.82,366.93
2018,9,26,14,45,640.5,149.5,1.15,28.0,520.5,448.77,332.23
2018,9,26,15,0,653.0,132.0,1.2,27.7,488.0,399.34,294.03
2018,9,26,15,15,662.5,118.0,1.2,27.7,452.5,349.77,253.59
2018,9,26,15,30,672.0,104.0,1.2,27.7,417.0,298.33,210.35
2018,9,26,15,45,692.5,91.5,1.25,26.55,383.0,249.19,168.32
2018,9,26,16,0,713.0,79.0,1.3,25.4,349.0,197.1,123.6
2018,9,26,16,15,653.5,74.5,1.3,24.3,294.5,139.33,79.96
2018,9,26,16,30,594.0,70.0,1.3,23.2,240.0,88.61,48.32
2018,9,26,16,45,495.0,64.0,1.3,22.1,186.0,47.19,35.35
2018,9,26,17,0,396.0,58.0,1.3,21.0,132.0,44.97,33.33
2018,9,26,17,15,325.0,44.5,1.2,19.9,92.5,34.28,23.7
2018,9,26,17,30,254.0,31.0,1.1,18.8,53.0,25.6,14.57
2018,9,26,17,45,142.0,18.0,1.05,17.65,28.5,17.16,0.0
2018,9,26,18,0,30.0,5.0,1.0,16.5,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,0.95,15.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,5,45,10.0,2.0,0.7,9.95,2.0,0.0,0.0
2018,9,27,6,0,20.0,4.0,0.7,10.0,4.0,3.81,0.0
2018,9,27,6,15,145.5,19.0,0.7,10.45,31.5,70.11,0.0
2018,9,27,6,30,271.0,34.0,0.7,10.9,59.0,173.55,129.17
2018,9,27,6,45,385.5,43.5,0.65,11.35,104.5,253.97,203.4
2018,9,27,7,0,500.0,53.0,0.6,11.8,150.0,345.57,281.51
2018,9,27,7,15,556.0,61.5,0.55,12.5,199.0,413.27,337.33
2018,9,27,7,30,612.0,70.0,0.5,13.2,248.0,485.06,393.45
2018,9,27,7,45,654.0,75.0,0.5,13.85,298.0,546.83,439.7
2018,9,27,8,0,696.0,80.0,0.5,14.5,348.0,610.29,485.09
2018,9,27,8,15,736.0,82.5,0.5,15.25,399.0,666.89,522.16
2018,9,27,8,30,776.0,85.0,0.5,16.0,450.0,727.83,561.06
2018,9,27,8,45,733.0,106.5,0.5,16.8,478.0,747.42,570.26
2018,9,27,9,0,690.0,128.0,0.5,17.6,506.0,757.56,573.52
2018,9,27,9,15,662.0,147.5,0.5,18.3,532.0,772.76,580.59
2018,9,27,9,30,634.0,167.0,0.5,19.0,558.0,783.44,584.58
2018,9,27,9,45,724.5,144.5,0.55,19.7,614.5,851.35,627.22
2018,9,27,10,0,815.0,122.0,0.6,20.4,671.0,913.9,664.58
2018,9,27,10,15,849.0,113.5,0.6,20.9,705.5,943.28,679.86
2018,9,27,10,30,883.0,105.0,0.6,21.4,740.0,961.59,688.63
2018,9,27,10,45,887.5,106.0,0.65,21.9,759.0,967.69,691.11
2018,9,27,11,0,892.0,107.0,0.7,22.4,778.0,970.13,691.63
2018,9,27,11,15,894.5,108.0,0.75,22.6,789.5,966.98,689.66
2018,9,27,11,30,897.0,109.0,0.8,22.8,801.0,960.13,685.59
2018,9,27,11,45,812.5,150.5,0.8,23.0,779.5,920.6,660.18
2018,9,27,12,0,728.0,192.0,0.8,23.2,758.0,876.06,631.92
2018,9,27,12,15,788.0,162.0,0.8,23.2,771.5,874.07,631.34
2018,9,27,12,30,848.0,132.0,0.8,23.2,785.0,871.43,629.89
2018,9,27,12,45,870.0,118.5,0.85,23.15,779.0,843.43,613.2
2018,9,27,13,0,892.0,105.0,0.9,23.1,773.0,816.99,597.7
2018,9,27,13,15,755.5,160.0,0.9,22.9,715.0,741.5,548.48
2018,9,27,13,30,619.0,215.0,0.9,22.7,657.0,665.24,494.9
2018,9,27,13,45,628.5,200.5,0.9,22.55,634.5,627.47,469.73
2018,9,27,14,0,638.0,186.0,0.9,22.4,612.0,587.22,441.68
2018,9,27,14,15,599.5,186.5,0.95,22.05,570.5,531.14,401.71
2018,9,27,14,30,561.0,187.0,1.0,21.7,529.0,475.34,360.94
2018,9,27,14,45,629.0,152.0,1.0,21.4,511.0,443.6,336.41
2018,9,27,15,0,697.0,117.0,1.0,21.1,493.0,401.5,302.14
2018,9,27,15,15,690.5,106.5,1.0,21.1,452.0,347.0,256.93
2018,9,27,15,30,684.0,96.0,1.0,21.1,411.0,292.37,210.37
2018,9,27,15,45,691.5,84.5,1.05,20.1,373.0,240.3,165.22
2018,9,27,16,0,699.0,73.0,1.1,19.1,335.0,186.84,118.79
2018,9,27,16,15,592.0,74.5,1.15,18.3,273.5,129.77,76.86
2018,9,27,16,30,485.0,76.0,1.2,17.5,212.0,85.72,51.24
2018,9,27,16,45,423.0,64.5,1.25,16.75,165.5,47.83,36.72
2018,9,27,17,0,361.0,53.0,1.3,16.0,119.0,40.59,30.18
2018,9,27,17,15,294.0,40.5,1.3,15.3,82.5,31.17,21.42
2018,9,27,17,30,227.0,28.0,1.3,14.6,46.0,22.89,12.14
2018,9,27,17,45,122.5,15.0,1.3,13.9,24.0,14.3,0.0
2018,9,27,18,0,18.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,1.25,12.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,0.9,9.65,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,0.9,9.8,2.0,0.0,0.0
2018,9,28,6,15,4.5,14.0,0.9,10.1,14.0,14.95,0.0
2018,9,28,6,30,2.0,26.0,0.9,10.4,26.0,26.1,15.09
2018,9,28,6,45,4.0,43.0,0.9,10.7,43.5,44.75,32.34
2018,9,28,7,0,6.0,60.0,0.9,11.0,61.0,62.98,48.54
2018,9,28,7,15,36.0,83.5,0.85,11.35,93.5,111.17,90.37
2018,9,28,7,30,66.0,107.0,0.8,11.7,126.0,157.16,129.62
2018,9,28,7,45,52.5,118.5,0.8,12.0,135.5,161.33,132.5
2018,9,28,8,0,39.0,130.0,0.8,12.3,145.0,164.64,134.48
2018,9,28,8,15,68.5,158.0,0.75,12.8,188.5,218.92,178.94
2018,9,28,8,30,98.0,186.0,0.7,13.3,232.0,275.06,223.37
2018,9,28,8,45,280.5,188.0,0.7,13.8,337.0,452.19,363.64
2018,9,28,9,0,463.0,190.0,0.7,14.3,442.0,629.77,494.36
2018,9,28,9,15,620.5,154.5,0.7,14.85,519.0,743.39,572.99
2018,9,28,9,30,778.0,119.0,0.7,15.4,596.0,851.37,642.32
2018,9,28,9,45,788.0,122.5,0.75,15.95,628.5,877.73,656.43
2018,9,28,10,0,798.0,126.0,0.8,16.5,661.0,901.11,669.75
2018,9,28,10,15,858.5,107.5,0.85,16.9,703.5,943.51,695.83
2018,9,28,10,30,919.0,89.0,0.9,17.3,746.0,975.39,714.65
2018,9,28,10,45,925.0,89.5,0.95,17.75,766.0,982.5,717.67
2018,9,28,11,0,931.0,90.0,1.0,18.2,786.0,985.81,718.78
2018,9,28,11,15,934.0,90.0,1.05,18.4,797.5,981.88,716.13
2018,9,28,11,30,937.0,90.0,1.1,18.6,809.0,974.11,711.26
2018,9,28,11,45,937.5,90.5,1.15,18.8,812.5,960.77,702.97
2018,9,28,12,0,938.0,91.0,1.2,19.0,816.0,943.7,692.41
2018,9,28,12,15,936.0,91.0,1.2,19.1,811.0,920.24,677.24
2018,9,28,12,30,934.0,91.0,1.2,19.2,806.0,893.33,659.94
2018,9,28,12,45,929.5,91.5,1.25,19.25,793.0,861.59,640.3
2018,9,28,13,0,925.0,92.0,1.3,19.3,780.0,826.82,618.49
2018,9,28,13,15,920.5,91.0,1.35,19.25,760.0,787.64,593.69
2018,9,28,13,30,916.0,90.0,1.4,19.2,740.0,745.82,566.77
2018,9,28,13,45,909.0,88.5,1.45,19.15,712.5,699.38,535.39
2018,9,28,14,0,902.0,87.0,1.5,19.1,685.0,650.93,500.37
2018,9,28,14,15,891.5,85.0,1.55,18.8,650.0,598.19,461.5
2018,9,28,14,30,881.0,83.0,1.6,18.5,615.0,544.25,420.29
2018,9,28,14,45,867.0,80.5,1.6,18.25,574.5,487.25,374.9
2018,9,28,15,0,853.0,78.0,1.6,18.0,534.0,429.94,327.64
2018,9,28,15,15,832.0,75.0,1.6,18.0,488.0,367.6,274.71
2018,9,28,15,30,811.0,72.0,1.6,18.0,442.0,307.95,222.57
2018,9,28,15,45,783.5,68.5,1.6,17.1,393.0,247.72,170.17
2018,9,28,16,0,756.0,65.0,1.6,16.2,344.0,189.99,120.44
2018,9,28,16,15,716.0,60.5,1.55,15.55,293.0,132.69,75.02
2018,9,28,16,30,676.0,56.0,1.5,14.9,242.0,80.01,41.83
2018,9,28,16,45,611.0,49.5,1.45,14.25,191.0,39.01,29.25
2018,9,28,17,0,546.0,43.0,1.4,13.6,140.0,32.2,23.02
2018,9,28,17,15,433.5,35.0,1.35,13.0,95.5,27.28,18.17
2018,9,28,17,30,321.0,27.0,1.3,12.4,51.0,22.27,11.02
2018,9,28,17,45,172.5,15.0,1.2,11.75,26.5,14.3,0.0
2018,9,28,18,0,24.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,1.1,10.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,0.9,8.55,1.5,0.0,0.0
2018,9,29,6,0,22.0,3.0,0.9,8.7,3.0,0.0,0.0
2018,9,29,6,15,42.0,17.5,0.9,9.5,20.0,31.63,0.0
2018,9,29,6,30,62.0,32.0,0.9,10.3,37.0,70.59,49.21
2018,9,29,6,45,300.5,39.5,0.9,11.1,92.5,209.58,168.37
2018,9,29,7,0,539.0,47.0,0.9,11.9,148.0,358.02,292.39
2018,9,29,7,15,441.0,69.0,0.85,12.45,168.5,355.22,292.17
2018,9,29,7,30,343.0,91.0,0.8,13.0,189.0,338.84,279.45
2018,9,29,7,45,280.5,121.0,0.75,13.55,211.0,336.73,276.77
2018,9,29,8,0,218.0,151.0,0.7,14.1,233.0,339.54,276.66
2018,9,29,8,15,223.0,165.5,0.7,14.65,259.5,367.09,297.11
2018,9,29,8,30,228.0,180.0,0.7,15.2,286.0,394.34,316.59
2018,9,29,8,45,306.0,194.0,0.7,15.75,351.0,480.04,381.13
2018,9,29,9,0,384.0,208.0,0.7,16.3,416.0,569.48,445.5
2018,9,29,9,15,463.0,199.5,0.75,16.75,468.5,650.87,502.85
2018,9,29,9,30,542.0,191.0,0.8,17.2,521.0,720.52,550.87
2018,9,29,9,45,647.0,167.0,0.85,17.6,582.5,803.74,606.74
2018,9,29,10,0,752.0,143.0,0.9,18.0,644.0,881.4,656.09
2018,9,29,10,15,800.0,130.0,0.95,18.3,682.0,912.79,674.59
2018,9,29,10,30,848.0,117.0,1.0,18.6,720.0,946.76,695.34
2018,9,29,10,45,861.5,115.5,1.05,18.85,742.5,958.01,701.54
2018,9,29,11,0,875.0,114.0,1.1,19.1,765.0,957.79,700.82
2018,9,29,11,15,903.0,104.0,1.15,19.2,784.5,966.23,706.36
2018,9,29,11,30,931.0,94.0,1.2,19.3,804.0,970.63,709.31
2018,9,29,11,45,898.5,107.5,1.2,19.45,795.5,941.36,689.82
2018,9,29,12,0,866.0,121.0,1.2,19.6,787.0,909.07,668.82
2018,9,29,12,15,888.5,110.5,1.25,19.65,790.0,897.1,662.13
2018,9,29,12,30,911.0,100.0,1.3,19.7,793.0,880.8,652.37
2018,9,29,12,45,925.5,92.0,1.35,19.8,786.0,856.14,637.01
2018,9,29,13,0,940.0,84.0,1.4,19.9,779.0,827.4,618.94
2018,9,29,13,15,935.0,83.0,1.4,19.8,758.5,787.34,592.98
2018,9,29,13,30,930.0,82.0,1.4,19.7,738.0,744.64,565.06
2018,9,29,13,45,922.5,81.0,1.45,19.65,710.0,697.83,533.59
2018,9,29,14,0,915.0,80.0,1.5,19.6,682.0,649.01,498.26
2018,9,29,14,15,904.0,78.5,1.5,19.4,647.0,595.93,458.61
2018,9,29,14,30,893.0,77.0,1.5,19.2,612.0,541.66,416.74
2018,9,29,14,45,878.0,75.0,1.5,19.0,571.0,484.12,370.94
2018,9,29,15,0,863.0,73.0,1.5,18.8,530.0,426.37,323.32
2018,9,29,15,15,826.0,74.0,1.5,18.8,480.5,361.68,268.92
2018,9,29,15,30,789.0,75.0,1.5,18.8,431.0,301.49,216.93
2018,9,29,15,45,693.0,81.5,1.45,18.1,368.0,233.19,160.67
2018,9,29,16,0,597.0,88.0,1.4,17.4,305.0,177.57,116.26
2018,9,29,16,15,627.0,72.0,1.35,16.9,269.0,127.36,74.21
2018,9,29,16,30,657.0,56.0,1.3,16.4,233.0,76.74,40.3
2018,9,29,16,45,595.5,49.5,1.25,15.9,184.0,35.83,26.21
2018,9,29,17,0,534.0,43.0,1.2,15.4,135.0,32.43,23.0
2018,9,29,17,15,420.5,34.0,1.1,14.7,91.0,26.6,17.35
2018,9,29,17,30,307.0,25.0,1.0,14.0,47.0,20.56,8.61
2018,9,29,17,45,164.5,14.0,0.95,13.3,24.5,13.34,0.0
2018,9,29,18,0,22.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,0.85,12.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,76.24,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,179.11,126.85
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,257.59,202.84
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,345.59,277.65
