Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,418.0,336.98
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,495.67,397.4
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,557.18,442.94
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,624.56,489.88
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,679.11,524.96
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,733.25,558.74
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,779.07,585.92
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,823.18,611.42
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,856.87,630.88
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,880.07,643.64
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,905.3,658.02
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,927.29,670.35
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,905.55,655.43
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,864.25,628.75
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,906.24,655.86
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,939.9,676.27
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,946.24,679.92
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,941.19,676.96
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,881.31,639.39
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,804.01,588.26
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,737.45,542.84
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,664.26,492.09
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,618.41,461.34
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,573.86,430.61
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,541.57,408.41
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,509.75,386.14
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,483.84,368.63
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,456.84,349.82
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,413.36,317.97
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,369.22,285.14
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,314.65,243.84
2018,9,30,15,0,133.0,231.0,1.1,18.5,301.0,265.72,206.52
2018,9,30,15,15,86.0,198.5,1.1,18.5,242.0,210.15,163.51
2018,9,30,15,30,39.0,166.0,1.1,18.5,183.0,161.16,125.63
2018,9,30,15,45,55.0,154.0,1.1,18.15,175.0,149.96,116.39
2018,9,30,16,0,71.0,142.0,1.1,17.8,167.0,136.58,104.98
2018,9,30,16,15,55.0,121.0,1.05,17.4,138.5,110.65,84.76
2018,9,30,16,30,39.0,100.0,1.0,17.0,110.0,86.99,66.6
2018,9,30,16,45,25.0,78.5,0.95,16.55,84.5,66.55,53.08
2018,9,30,17,0,11.0,57.0,0.9,16.1,59.0,50.57,38.69
2018,9,30,17,15,5.5,38.5,0.85,15.55,39.5,34.55,23.95
2018,9,30,17,30,0.0,20.0,0.8,15.0,20.0,18.4,5.71
2018,9,30,17,45,0.0,10.0,0.75,14.5,10.0,9.53,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.7,11.45,7.0,6.67,0.0
2018,10,1,6,30,0.0,13.0,0.6,11.7,13.0,12.05,3.47
2018,10,1,6,45,0.0,24.5,0.5,11.95,24.5,22.73,13.54
2018,10,1,7,0,0.0,36.0,0.4,12.2,36.0,33.43,23.07
2018,10,1,7,15,1.0,50.5,0.4,12.9,51.0,47.58,35.37
2018,10,1,7,30,2.0,65.0,0.4,13.6,66.0,62.56,48.12
2018,10,1,7,45,14.0,94.0,0.35,14.3,99.5,100.61,80.23
2018,10,1,8,0,26.0,123.0,0.3,15.0,133.0,147.7,118.81
2018,10,1,8,15,132.5,147.5,0.35,15.85,207.0,265.53,215.2
2018,10,1,8,30,239.0,172.0,0.4,16.7,281.0,393.06,313.7
2018,10,1,8,45,470.5,143.5,0.4,17.5,385.5,567.19,444.0
2018,10,1,9,0,702.0,115.0,0.4,18.3,490.0,748.06,567.24
2018,10,1,9,15,645.0,138.0,0.45,18.95,502.5,742.88,558.94
2018,10,1,9,30,588.0,161.0,0.5,19.6,515.0,731.53,549.4
2018,10,1,9,45,454.0,218.5,0.55,20.25,501.0,678.6,508.65
2018,10,1,10,0,320.0,276.0,0.6,20.9,487.0,610.87,457.61
2018,10,1,10,15,322.5,293.0,0.6,21.35,513.0,633.33,472.06
2018,10,1,10,30,325.0,310.0,0.6,21.8,539.0,654.16,484.22
2018,10,1,10,45,320.5,320.5,0.65,22.25,551.0,659.44,486.45
2018,10,1,11,0,316.0,331.0,0.7,22.7,563.0,663.13,487.85
2018,10,1,11,15,427.5,298.5,0.8,22.8,618.0,737.96,541.41
2018,10,1,11,30,539.0,266.0,0.9,22.9,673.0,798.42,584.0
2018,10,1,11,45,407.0,301.5,0.95,23.05,609.5,705.0,518.11
2018,10,1,12,0,275.0,337.0,1.0,23.2,546.0,604.07,447.21
2018,10,1,12,15,228.0,331.5,1.1,23.1,504.0,547.86,408.96
2018,10,1,12,30,181.0,326.0,1.2,23.0,462.0,483.88,363.93
2018,10,1,12,45,210.5,335.5,1.25,22.95,491.0,509.16,383.3
2018,10,1,13,0,240.0,345.0,1.3,22.9,520.0,531.51,399.74
2018,10,1,13,15,216.5,338.0,1.3,22.7,492.5,495.04,373.45
2018,10,1,13,30,193.0,331.0,1.3,22.5,465.0,459.72,348.17
2018,10,1,13,45,219.0,314.5,1.3,22.35,461.0,449.11,341.47
2018,10,1,14,0,245.0,298.0,1.3,22.2,457.0,435.86,332.37
2018,10,1,14,15,244.0,279.5,1.25,21.95,430.5,402.76,308.0
2018,10,1,14,30,243.0,261.0,1.2,21.7,404.0,369.48,283.16
2018,10,1,14,45,265.5,238.0,1.2,21.45,384.5,344.18,263.88
2018,10,1,15,0,288.0,215.0,1.2,21.2,365.0,314.16,240.15
2018,10,1,15,15,382.5,176.5,1.2,21.2,356.5,293.11,220.92
2018,10,1,15,30,477.0,138.0,1.2,21.2,348.0,260.23,190.33
2018,10,1,15,45,513.5,113.5,1.1,20.6,315.5,215.37,150.68
2018,10,1,16,0,550.0,89.0,1.0,20.0,283.0,166.6,107.86
2018,10,1,16,15,595.0,70.5,0.95,19.4,250.5,118.39,67.82
2018,10,1,16,30,640.0,52.0,0.9,18.8,218.0,67.87,34.9
2018,10,1,16,45,579.0,45.5,0.8,18.25,170.0,35.99,26.04
2018,10,1,17,0,518.0,39.0,0.7,17.7,122.0,29.37,20.01
2018,10,1,17,15,389.0,30.5,0.65,17.05,80.0,23.83,14.58
2018,10,1,17,30,260.0,22.0,0.6,16.4,38.0,18.11,3.52
2018,10,1,17,45,130.0,11.0,0.55,15.8,19.0,10.48,0.0
2018,10,1,18,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.25,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.35,13.5,6.5,6.2,0.0
2018,10,2,6,30,0.0,12.0,0.3,13.7,12.0,11.12,2.53
2018,10,2,6,45,0.0,23.0,0.25,13.85,23.0,21.34,12.23
2018,10,2,7,0,0.0,34.0,0.2,14.0,34.0,31.57,21.31
2018,10,2,7,15,65.5,60.5,0.25,14.55,78.5,107.04,86.24
2018,10,2,7,30,131.0,87.0,0.3,15.1,123.0,181.32,148.62
2018,10,2,7,45,147.5,112.5,0.3,15.6,160.5,227.32,185.52
2018,10,2,8,0,164.0,138.0,0.3,16.1,198.0,273.95,221.92
2018,10,2,8,15,203.5,162.0,0.35,16.8,247.0,336.26,269.88
2018,10,2,8,30,243.0,186.0,0.4,17.5,296.0,413.28,327.08
2018,10,2,8,45,182.5,203.5,0.45,18.2,291.0,377.83,297.05
2018,10,2,9,0,122.0,221.0,0.5,18.9,286.0,350.56,273.82
2018,10,2,9,15,283.5,216.0,0.6,19.55,381.5,498.55,386.78
2018,10,2,9,30,445.0,211.0,0.7,20.2,477.0,654.72,498.12
2018,10,2,9,45,623.5,162.5,0.75,20.85,558.0,773.79,579.15
2018,10,2,10,0,802.0,114.0,0.8,21.5,639.0,884.68,648.8
2018,10,2,10,15,792.5,124.5,0.85,21.9,661.0,894.53,652.41
2018,10,2,10,30,783.0,135.0,0.9,22.3,683.0,900.63,655.16
2018,10,2,10,45,643.0,195.5,0.9,22.75,653.5,841.55,615.03
2018,10,2,11,0,503.0,256.0,0.9,23.2,624.0,767.75,562.5
2018,10,2,11,15,494.0,258.0,1.0,23.4,624.0,755.52,555.52
2018,10,2,11,30,485.0,260.0,1.1,23.6,624.0,741.21,546.32
2018,10,2,11,45,636.0,205.5,1.15,23.85,685.0,813.95,598.25
2018,10,2,12,0,787.0,151.0,1.2,24.1,746.0,870.79,634.81
2018,10,2,12,15,756.0,165.5,1.25,24.15,734.0,843.18,616.78
2018,10,2,12,30,725.0,180.0,1.3,24.2,722.0,809.88,595.89
2018,10,2,12,45,621.0,211.0,1.3,24.25,669.5,732.75,542.82
2018,10,2,13,0,517.0,242.0,1.3,24.3,617.0,656.18,489.03
2018,10,2,13,15,343.5,277.0,1.35,24.15,523.0,533.65,401.39
2018,10,2,13,30,170.0,312.0,1.4,24.0,429.0,424.65,320.82
2018,10,2,13,45,295.0,281.5,1.45,23.9,475.0,470.95,357.63
2018,10,2,14,0,420.0,251.0,1.5,23.8,521.0,504.39,382.96
2018,10,2,14,15,396.5,242.0,1.55,23.4,486.0,454.96,346.63
2018,10,2,14,30,373.0,233.0,1.6,23.0,451.0,411.02,314.01
2018,10,2,14,45,446.0,195.5,1.65,22.65,438.0,388.35,296.38
2018,10,2,15,0,519.0,158.0,1.7,22.3,425.0,355.05,268.87
2018,10,2,15,15,609.0,121.5,1.7,22.3,407.0,321.35,238.22
2018,10,2,15,30,699.0,85.0,1.7,22.3,389.0,274.91,195.34
2018,10,2,15,45,602.0,91.0,1.7,21.25,331.0,214.28,146.55
2018,10,2,16,0,505.0,97.0,1.7,20.2,273.0,164.67,108.37
2018,10,2,16,15,326.5,94.5,1.65,19.55,201.5,109.23,71.75
2018,10,2,16,30,148.0,92.0,1.6,18.9,130.0,82.01,59.5
2018,10,2,16,45,204.0,67.5,1.5,18.25,107.0,53.41,41.21
2018,10,2,17,0,260.0,43.0,1.4,17.6,84.0,32.57,22.72
2018,10,2,17,15,224.5,32.5,1.25,17.0,58.0,25.2,15.57
2018,10,2,17,30,189.0,22.0,1.1,16.4,32.0,18.36,0.72
2018,10,2,17,45,94.5,11.0,0.95,15.8,16.0,10.48,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.6,13.45,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.6,13.5,1.0,0.0,0.0
2018,10,3,6,15,23.0,12.5,0.65,13.85,14.0,20.03,0.0
2018,10,3,6,30,37.0,24.0,0.7,14.2,27.0,46.95,27.48
2018,10,3,6,45,42.5,41.0,0.75,14.5,46.5,72.43,54.31
2018,10,3,7,0,48.0,58.0,0.8,14.8,66.0,88.37,69.16
2018,10,3,7,15,67.0,80.0,0.8,15.15,95.5,134.32,108.49
2018,10,3,7,30,86.0,102.0,0.8,15.5,125.0,173.8,141.65
2018,10,3,7,45,105.0,124.0,0.85,15.8,158.0,214.5,175.07
2018,10,3,8,0,124.0,146.0,0.9,16.1,191.0,256.34,208.59
2018,10,3,8,15,73.5,148.5,0.95,16.5,176.0,212.16,171.25
2018,10,3,8,30,23.0,151.0,1.0,16.9,161.0,166.55,132.56
2018,10,3,8,45,20.5,165.0,1.05,17.3,174.5,178.75,141.85
2018,10,3,9,0,18.0,179.0,1.1,17.7,188.0,190.77,150.67
2018,10,3,9,15,60.5,215.5,1.15,18.1,250.5,278.3,220.16
2018,10,3,9,30,103.0,252.0,1.2,18.5,313.0,357.23,280.64
2018,10,3,9,45,119.0,276.5,1.2,18.95,351.0,413.26,321.27
2018,10,3,10,0,135.0,301.0,1.2,19.4,389.0,455.31,351.0
2018,10,3,10,15,222.5,304.5,1.25,19.7,456.5,538.81,413.2
2018,10,3,10,30,310.0,308.0,1.3,20.0,524.0,636.93,483.38
2018,10,3,10,45,210.0,282.5,1.3,20.35,430.5,499.01,381.51
2018,10,3,11,0,110.0,257.0,1.3,20.7,337.0,375.27,288.42
2018,10,3,11,15,79.0,283.5,1.35,20.7,341.5,360.41,276.75
2018,10,3,11,30,48.0,310.0,1.4,20.7,346.0,358.03,273.64
2018,10,3,11,45,57.0,316.5,1.4,20.75,359.5,370.5,283.03
2018,10,3,12,0,66.0,323.0,1.4,20.8,373.0,382.33,291.86
2018,10,3,12,15,102.5,340.0,1.4,20.55,416.5,428.05,326.71
2018,10,3,12,30,139.0,357.0,1.4,20.3,460.0,480.42,365.63
2018,10,3,12,45,106.5,325.5,1.4,20.0,403.5,406.28,311.03
2018,10,3,13,0,74.0,294.0,1.4,19.7,347.0,343.89,264.8
2018,10,3,13,15,64.5,264.0,1.4,19.5,309.5,302.66,234.23
2018,10,3,13,30,55.0,234.0,1.4,19.3,272.0,262.67,204.05
2018,10,3,13,45,88.0,250.5,1.35,19.1,308.0,296.35,230.88
2018,10,3,14,0,121.0,267.0,1.3,18.9,344.0,330.17,257.01
2018,10,3,14,15,115.0,260.5,1.25,18.75,330.5,311.96,242.88
2018,10,3,14,30,109.0,254.0,1.2,18.6,317.0,291.88,227.5
2018,10,3,14,45,203.5,191.5,1.2,18.5,299.0,272.1,212.34
2018,10,3,15,0,298.0,129.0,1.2,18.4,281.0,239.43,185.25
2018,10,3,15,15,532.0,99.0,1.2,18.4,340.0,272.46,204.85
2018,10,3,15,30,766.0,69.0,1.2,18.4,399.0,278.63,198.63
2018,10,3,15,45,594.0,70.0,1.1,18.15,307.5,191.65,129.82
2018,10,3,16,0,422.0,71.0,1.0,17.9,216.0,126.57,81.54
2018,10,3,16,15,255.0,64.5,0.95,17.65,148.0,76.63,48.3
2018,10,3,16,30,88.0,58.0,0.9,17.4,80.0,53.45,37.59
2018,10,3,16,45,93.5,48.0,0.85,17.1,66.5,38.69,28.52
2018,10,3,17,0,99.0,38.0,0.8,16.8,53.0,31.1,21.5
2018,10,3,17,15,56.0,23.5,0.75,16.25,31.5,19.64,10.81
2018,10,3,17,30,13.0,9.0,0.7,15.7,10.0,8.33,0.0
2018,10,3,17,45,6.5,4.5,0.65,15.1,5.0,4.29,0.0
2018,10,3,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,4,5,45,10.5,1.5,0.6,11.9,1.0,0.0,0.0
2018,10,4,6,0,21.0,3.0,0.6,12.0,2.0,0.0,0.0
2018,10,4,6,15,163.5,14.5,0.65,12.3,25.0,71.37,0.0
2018,10,4,6,30,306.0,26.0,0.7,12.6,48.0,173.92,110.01
2018,10,4,6,45,418.5,34.5,0.7,12.95,91.0,257.31,201.89
2018,10,4,7,0,531.0,43.0,0.7,13.3,134.0,346.71,279.49
2018,10,4,7,15,372.5,49.5,0.7,13.6,124.0,291.68,239.33
2018,10,4,7,30,214.0,56.0,0.7,13.9,114.0,213.41,176.64
2018,10,4,7,45,107.0,70.5,0.7,14.15,99.5,157.97,129.96
2018,10,4,8,0,0.0,85.0,0.7,14.4,85.0,80.6,62.73
2018,10,4,8,15,3.5,110.5,0.75,14.9,112.0,109.1,86.44
2018,10,4,8,30,7.0,136.0,0.8,15.4,139.0,137.94,109.74
2018,10,4,8,45,18.5,166.0,0.8,15.85,175.5,178.38,142.22
2018,10,4,9,0,30.0,196.0,0.8,16.3,212.0,231.19,183.69
2018,10,4,9,15,58.5,218.5,0.85,16.65,252.0,280.27,222.08
2018,10,4,9,30,87.0,241.0,0.9,17.0,292.0,330.36,260.49
2018,10,4,9,45,111.0,267.0,0.95,17.35,336.0,395.01,308.73
2018,10,4,10,0,135.0,293.0,1.0,17.7,380.0,446.05,345.85
2018,10,4,10,15,116.0,293.5,1.05,17.85,370.5,427.66,330.78
2018,10,4,10,30,97.0,294.0,1.1,18.0,361.0,394.93,305.74
2018,10,4,10,45,58.5,260.5,1.15,18.15,301.0,320.26,248.49
2018,10,4,11,0,20.0,227.0,1.2,18.3,241.0,237.06,183.68
2018,10,4,11,15,33.5,254.0,1.25,18.35,278.5,286.86,222.6
2018,10,4,11,30,47.0,281.0,1.3,18.4,316.0,326.14,252.47
2018,10,4,11,45,73.0,303.5,1.3,18.45,358.0,371.05,286.63
2018,10,4,12,0,99.0,326.0,1.3,18.5,400.0,414.51,319.18
2018,10,4,12,15,90.5,297.5,1.35,18.5,365.0,373.26,288.35
2018,10,4,12,30,82.0,269.0,1.4,18.5,330.0,332.92,258.37
2018,10,4,12,45,113.5,296.0,1.45,18.55,378.5,389.89,302.14
2018,10,4,13,0,145.0,323.0,1.5,18.6,427.0,434.87,335.88
2018,10,4,13,15,240.0,301.0,1.5,18.5,467.0,480.32,371.53
2018,10,4,13,30,335.0,279.0,1.5,18.4,507.0,510.72,395.41
2018,10,4,13,45,565.5,195.5,1.55,18.35,561.5,565.61,439.16
2018,10,4,14,0,796.0,112.0,1.6,18.3,616.0,595.63,462.66
2018,10,4,14,15,814.5,99.0,1.6,18.15,590.0,552.19,428.88
2018,10,4,14,30,833.0,86.0,1.6,18.0,564.0,505.08,391.63
2018,10,4,14,45,817.5,82.5,1.6,17.85,524.0,448.49,345.7
2018,10,4,15,0,802.0,79.0,1.6,17.7,484.0,391.98,298.31
2018,10,4,15,15,778.0,76.0,1.6,17.7,439.0,333.43,247.89
2018,10,4,15,30,754.0,73.0,1.6,17.7,394.0,276.48,197.75
2018,10,4,15,45,724.0,69.0,1.55,17.15,346.5,219.17,147.74
2018,10,4,16,0,694.0,65.0,1.5,16.6,299.0,164.77,101.64
2018,10,4,16,15,650.0,59.5,1.5,16.2,250.5,107.95,58.7
2018,10,4,16,30,606.0,54.0,1.5,15.8,202.0,58.86,31.74
2018,10,4,16,45,531.0,47.0,1.5,15.4,154.0,34.78,25.21
2018,10,4,17,0,456.0,40.0,1.5,15.0,106.0,30.92,21.43
2018,10,4,17,15,316.0,29.5,1.5,14.45,66.5,23.59,13.97
2018,10,4,17,30,176.0,19.0,1.5,13.9,27.0,15.87,0.0
2018,10,4,17,45,88.0,9.5,1.45,13.4,13.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.0,8.4,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.0,8.6,2.0,0.0,0.0
2018,10,5,6,15,176.0,14.0,1.05,9.25,25.0,75.15,0.0
2018,10,5,6,30,329.0,25.0,1.1,9.9,48.0,181.01,110.13
2018,10,5,6,45,447.5,33.0,1.15,10.55,92.5,268.54,212.61
2018,10,5,7,0,566.0,41.0,1.2,11.2,137.0,357.01,291.13
2018,10,5,7,15,634.0,46.0,1.15,11.65,187.5,430.04,353.89
2018,10,5,7,30,702.0,51.0,1.1,12.1,238.0,507.72,417.11
2018,10,5,7,45,745.0,54.5,1.1,12.6,289.0,571.45,466.71
2018,10,5,8,0,788.0,58.0,1.1,13.1,340.0,636.63,513.99
2018,10,5,8,15,816.0,60.5,1.0,13.6,388.5,690.5,549.39
2018,10,5,8,30,844.0,63.0,0.9,14.1,437.0,737.36,578.4
2018,10,5,8,45,864.0,65.0,0.8,14.6,482.0,782.33,605.03
2018,10,5,9,0,884.0,67.0,0.7,15.1,527.0,825.48,629.46
2018,10,5,9,15,897.5,68.5,0.7,15.7,566.0,860.27,649.13
2018,10,5,9,30,911.0,70.0,0.7,16.3,605.0,892.3,666.8
2018,10,5,9,45,819.5,106.0,0.7,16.85,607.5,876.05,652.82
2018,10,5,10,0,728.0,142.0,0.7,17.4,610.0,849.06,632.68
2018,10,5,10,15,750.5,141.5,0.75,17.95,641.0,874.67,648.48
2018,10,5,10,30,773.0,141.0,0.8,18.5,672.0,892.4,658.34
2018,10,5,10,45,860.0,110.0,0.85,19.05,716.0,937.99,686.33
2018,10,5,11,0,947.0,79.0,0.9,19.6,760.0,971.9,706.18
2018,10,5,11,15,948.5,79.5,0.9,19.9,770.0,966.56,701.01
2018,10,5,11,30,950.0,80.0,0.9,20.2,780.0,957.36,694.12
2018,10,5,11,45,949.5,81.0,0.95,20.5,783.0,943.09,685.14
2018,10,5,12,0,949.0,82.0,1.0,20.8,786.0,925.07,673.91
2018,10,5,12,15,873.5,113.5,1.0,20.9,758.0,872.29,639.87
2018,10,5,12,30,798.0,145.0,1.0,21.0,730.0,824.06,608.89
2018,10,5,12,45,749.5,163.0,1.05,21.1,705.0,780.57,581.33
2018,10,5,13,0,701.0,181.0,1.1,21.2,680.0,733.87,549.72
2018,10,5,13,15,768.5,148.0,1.15,21.15,680.0,720.26,542.59
2018,10,5,13,30,836.0,115.0,1.2,21.1,680.0,698.55,528.97
2018,10,5,13,45,870.0,96.0,1.3,21.0,662.5,661.35,503.81
2018,10,5,14,0,904.0,77.0,1.4,20.9,645.0,621.39,475.56
2018,10,5,14,15,891.5,75.5,1.45,20.7,609.5,568.06,435.66
2018,10,5,14,30,879.0,74.0,1.5,20.5,574.0,513.75,393.65
2018,10,5,14,45,862.5,72.0,1.6,20.3,533.0,456.48,347.99
2018,10,5,15,0,846.0,70.0,1.7,20.1,492.0,399.22,300.53
2018,10,5,15,15,823.5,67.5,1.7,20.1,446.5,337.79,247.94
2018,10,5,15,30,801.0,65.0,1.7,20.1,401.0,279.24,196.54
2018,10,5,15,45,760.0,63.0,1.7,19.35,350.5,218.83,144.72
2018,10,5,16,0,719.0,61.0,1.7,18.6,300.0,162.56,97.98
2018,10,5,16,15,669.5,55.5,1.7,18.0,249.0,106.8,56.93
2018,10,5,16,30,620.0,50.0,1.7,17.4,198.0,56.89,30.73
2018,10,5,16,45,548.5,43.5,1.7,16.8,151.0,32.04,22.62
2018,10,5,17,0,477.0,37.0,1.7,16.2,104.0,28.47,19.12
2018,10,5,17,15,332.0,27.5,1.7,15.55,65.0,21.95,12.24
2018,10,5,17,30,187.0,18.0,1.7,14.9,26.0,17.16,0.0
2018,10,5,17,45,93.5,9.0,1.7,14.3,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,140.0,13.0,1.45,10.8,21.0,61.43,0.0
2018,10,6,6,30,258.0,23.0,1.5,11.3,40.0,149.19,83.82
2018,10,6,6,45,391.0,32.0,1.55,11.8,84.0,241.13,190.08
2018,10,6,7,0,524.0,41.0,1.6,12.3,128.0,339.62,276.75
2018,10,6,7,15,610.0,44.5,1.55,12.85,179.5,414.04,341.04
2018,10,6,7,30,696.0,48.0,1.5,13.4,231.0,499.43,410.91
2018,10,6,7,45,743.0,51.0,1.5,14.0,282.5,564.62,461.96
2018,10,6,8,0,790.0,54.0,1.5,14.6,334.0,631.66,510.87
2018,10,6,8,15,819.5,56.0,1.5,15.2,383.0,679.79,543.34
2018,10,6,8,30,849.0,58.0,1.5,15.8,432.0,733.31,578.84
2018,10,6,8,45,870.0,60.0,1.5,16.4,477.0,779.18,607.86
2018,10,6,9,0,891.0,62.0,1.5,17.0,522.0,823.28,635.04
2018,10,6,9,15,904.0,64.5,1.5,17.4,562.0,859.02,656.46
2018,10,6,9,30,917.0,67.0,1.5,17.8,602.0,891.93,675.79
2018,10,6,9,45,925.5,70.0,1.55,18.15,636.0,918.34,691.41
2018,10,6,10,0,934.0,73.0,1.6,18.5,670.0,941.31,704.8
2018,10,6,10,15,942.5,74.0,1.65,18.75,697.5,958.27,714.58
2018,10,6,10,30,951.0,75.0,1.7,19.0,725.0,971.54,722.1
2018,10,6,10,45,956.5,75.5,1.75,19.25,744.5,977.61,725.07
2018,10,6,11,0,962.0,76.0,1.8,19.5,764.0,979.77,725.72
2018,10,6,11,15,965.0,77.0,1.85,19.6,775.5,976.24,723.25
2018,10,6,11,30,968.0,78.0,1.9,19.7,787.0,968.74,718.38
2018,10,6,11,45,969.5,78.0,1.95,19.85,790.5,954.82,709.31
2018,10,6,12,0,971.0,78.0,2.0,20.0,794.0,937.04,697.83
2018,10,6,12,15,969.5,78.5,2.05,20.05,789.0,913.47,682.85
2018,10,6,12,30,968.0,79.0,2.1,20.1,784.0,886.32,665.49
2018,10,6,12,45,964.0,79.0,2.15,20.1,770.5,853.2,644.16
2018,10,6,13,0,960.0,79.0,2.2,20.1,757.0,816.95,620.55
2018,10,6,13,15,954.5,78.0,2.25,20.05,735.5,775.59,593.3
2018,10,6,13,30,949.0,77.0,2.3,20.0,714.0,731.6,563.88
2018,10,6,13,45,940.0,76.0,2.3,19.95,684.5,682.95,528.63
2018,10,6,14,0,931.0,75.0,2.3,19.9,655.0,632.4,490.48
2018,10,6,14,15,919.0,73.0,2.3,19.8,619.0,577.56,448.13
2018,10,6,14,30,907.0,71.0,2.3,19.7,583.0,521.66,403.61
2018,10,6,14,45,890.5,69.5,2.3,19.6,541.5,463.47,355.84
2018,10,6,15,0,874.0,68.0,2.3,19.5,500.0,405.23,306.44
2018,10,6,15,15,851.5,65.5,2.3,19.5,453.5,344.29,253.52
2018,10,6,15,30,829.0,63.0,2.3,19.5,407.0,282.21,198.74
2018,10,6,15,45,796.0,59.5,2.3,19.1,356.5,220.58,144.96
2018,10,6,16,0,763.0,56.0,2.3,18.7,306.0,162.12,95.79
2018,10,6,16,15,713.5,52.0,2.2,18.2,254.5,105.22,54.27
2018,10,6,16,30,664.0,48.0,2.1,17.7,203.0,54.13,28.82
2018,10,6,16,45,581.5,42.0,2.05,17.25,153.5,33.91,24.17
2018,10,6,17,0,499.0,36.0,2.0,16.8,104.0,27.83,18.44
2018,10,6,17,15,345.0,27.0,1.95,16.15,64.5,21.74,11.63
2018,10,6,17,30,191.0,18.0,1.9,15.5,25.0,17.16,0.0
2018,10,6,17,45,95.5,9.0,1.9,14.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,15,156.5,11.5,1.65,11.9,21.5,65.64,0.0
2018,10,7,6,30,313.0,23.0,1.7,12.4,43.0,170.0,86.93
2018,10,7,6,45,446.0,31.0,1.7,12.85,88.0,264.73,207.06
2018,10,7,7,0,579.0,39.0,1.7,13.3,133.0,360.03,291.71
2018,10,7,7,15,647.5,44.0,1.75,13.9,184.0,433.58,355.42
2018,10,7,7,30,716.0,49.0,1.8,14.5,235.0,511.82,419.88
2018,10,7,7,45,759.0,53.0,1.85,15.05,287.0,576.49,470.96
2018,10,7,8,0,802.0,57.0,1.9,15.6,339.0,642.62,519.79
2018,10,7,8,15,831.0,60.0,1.9,16.2,388.5,692.08,553.39
2018,10,7,8,30,860.0,63.0,1.9,16.8,438.0,746.72,589.8
2018,10,7,8,45,879.5,65.5,1.9,17.35,483.5,792.19,618.74
2018,10,7,9,0,899.0,68.0,1.9,17.9,529.0,835.74,645.78
2018,10,7,9,15,914.0,70.0,1.9,18.35,569.5,872.57,667.94
2018,10,7,9,30,929.0,72.0,1.9,18.8,610.0,906.64,687.99
2018,10,7,9,45,939.5,73.0,1.9,19.25,644.0,932.43,702.31
2018,10,7,10,0,950.0,74.0,1.9,19.7,678.0,954.84,714.41
2018,10,7,10,15,957.5,75.5,1.85,20.05,705.0,971.52,722.42
2018,10,7,10,30,965.0,77.0,1.8,20.4,732.0,984.42,728.05
2018,10,7,10,45,969.5,77.0,1.8,20.8,750.5,988.89,728.85
2018,10,7,11,0,974.0,77.0,1.8,21.2,769.0,989.4,727.35
2018,10,7,11,15,975.0,78.0,1.8,21.45,779.5,983.87,722.56
2018,10,7,11,30,976.0,79.0,1.8,21.7,790.0,974.37,715.43
2018,10,7,11,45,974.5,79.5,1.75,21.9,791.5,958.15,703.63
2018,10,7,12,0,973.0,80.0,1.7,22.1,793.0,938.14,689.59
2018,10,7,12,15,969.0,81.0,1.75,22.25,787.0,912.89,673.6
2018,10,7,12,30,965.0,82.0,1.8,22.4,781.0,884.17,655.35
2018,10,7,12,45,957.5,82.5,1.8,22.55,765.5,848.84,632.11
2018,10,7,13,0,950.0,83.0,1.8,22.7,750.0,810.61,606.86
2018,10,7,13,15,941.5,82.5,1.8,22.7,727.0,767.92,578.75
2018,10,7,13,30,933.0,82.0,1.8,22.7,704.0,722.86,548.74
2018,10,7,13,45,921.5,82.0,1.85,22.7,674.5,674.27,514.05
2018,10,7,14,0,910.0,82.0,1.9,22.7,645.0,624.03,476.97
2018,10,7,14,15,894.0,81.0,1.9,22.6,608.0,568.98,435.16
2018,10,7,14,30,878.0,80.0,1.9,22.5,571.0,513.29,391.54
2018,10,7,14,45,855.5,79.5,1.95,22.35,528.5,453.99,344.03
2018,10,7,15,0,833.0,79.0,2.0,22.2,486.0,395.76,295.74
2018,10,7,15,15,808.0,75.5,2.0,22.2,439.5,334.88,243.83
2018,10,7,15,30,783.0,72.0,2.0,22.2,393.0,275.68,192.35
2018,10,7,15,45,741.0,69.0,1.9,21.75,342.0,215.42,141.01
2018,10,7,16,0,699.0,66.0,1.8,21.3,291.0,159.52,95.3
2018,10,7,16,15,639.5,60.0,1.65,20.65,239.0,100.98,53.49
2018,10,7,16,30,580.0,54.0,1.5,20.0,187.0,52.24,29.5
2018,10,7,16,45,493.5,46.0,1.35,19.35,139.0,34.59,24.51
2018,10,7,17,0,407.0,38.0,1.2,18.7,91.0,29.83,19.92
2018,10,7,17,15,265.0,26.0,1.15,17.8,54.5,20.97,10.42
2018,10,7,17,30,123.0,14.0,1.1,16.9,18.0,13.34,0.0
2018,10,7,17,45,61.5,7.0,1.05,16.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,8,6,15,157.5,11.0,0.85,11.4,20.5,65.38,0.0
2018,10,8,6,30,315.0,22.0,0.8,12.3,41.0,168.56,75.17
2018,10,8,6,45,449.0,29.0,0.8,13.2,85.0,258.13,199.73
2018,10,8,7,0,583.0,36.0,0.8,14.1,129.0,358.07,286.58
2018,10,8,7,15,651.0,41.0,0.8,14.8,179.5,431.05,348.32
2018,10,8,7,30,719.0,46.0,0.8,15.5,230.0,508.86,410.59
2018,10,8,7,45,761.0,49.0,0.85,16.15,281.0,571.5,458.76
2018,10,8,8,0,803.0,52.0,0.9,16.8,332.0,629.75,500.31
2018,10,8,8,15,830.5,54.5,0.95,17.4,380.0,683.09,536.29
2018,10,8,8,30,858.0,57.0,1.0,18.0,428.0,735.86,570.83
2018,10,8,8,45,877.5,58.5,1.05,18.6,472.5,779.94,598.47
2018,10,8,9,0,897.0,60.0,1.1,19.2,517.0,822.14,624.38
2018,10,8,9,15,910.0,62.0,1.1,19.7,556.0,857.21,644.61
2018,10,8,9,30,923.0,64.0,1.1,20.2,595.0,889.44,662.76
2018,10,8,9,45,932.5,65.0,1.1,20.7,628.0,914.22,675.88
2018,10,8,10,0,942.0,66.0,1.1,21.2,661.0,935.62,686.85
2018,10,8,10,15,949.5,67.0,1.1,21.6,687.5,951.63,694.66
2018,10,8,10,30,957.0,68.0,1.1,22.0,714.0,963.9,700.24
2018,10,8,10,45,961.5,68.5,1.1,22.4,732.5,968.96,701.4
2018,10,8,11,0,966.0,69.0,1.1,22.8,751.0,970.09,700.32
2018,10,8,11,15,968.5,69.5,1.1,23.05,762.0,965.43,696.2
2018,10,8,11,30,971.0,70.0,1.1,23.3,773.0,956.81,689.82
2018,10,8,11,45,971.0,70.5,1.1,23.55,775.5,942.04,679.74
2018,10,8,12,0,971.0,71.0,1.1,23.8,778.0,923.46,667.43
2018,10,8,12,15,969.5,71.0,1.1,23.9,772.5,899.32,652.09
2018,10,8,12,30,968.0,71.0,1.1,24.0,767.0,871.62,634.55
2018,10,8,12,45,964.5,70.5,1.1,24.1,753.5,838.37,613.41
2018,10,8,13,0,961.0,70.0,1.1,24.2,740.0,801.98,590.16
2018,10,8,13,15,955.0,69.5,1.15,24.2,718.5,760.82,564.39
2018,10,8,13,30,949.0,69.0,1.2,24.2,697.0,717.07,536.51
2018,10,8,13,45,940.5,68.0,1.2,24.15,668.0,668.82,502.85
2018,10,8,14,0,932.0,67.0,1.2,24.1,639.0,618.66,466.37
2018,10,8,14,15,920.0,66.0,1.25,23.95,603.5,564.93,426.65
2018,10,8,14,30,908.0,65.0,1.3,23.8,568.0,510.12,384.61
2018,10,8,14,45,891.5,63.0,1.35,23.6,526.5,451.56,338.24
2018,10,8,15,0,875.0,61.0,1.4,23.4,485.0,392.97,290.07
2018,10,8,15,15,852.5,59.0,1.4,23.4,439.0,332.72,238.81
2018,10,8,15,30,830.0,57.0,1.4,23.4,393.0,273.68,187.53
2018,10,8,15,45,796.5,54.5,1.45,22.65,343.5,213.44,136.31
2018,10,8,16,0,763.0,52.0,1.5,21.9,294.0,153.42,87.32
2018,10,8,16,15,711.5,48.0,1.45,20.95,243.0,96.76,47.65
2018,10,8,16,30,660.0,44.0,1.4,20.0,192.0,46.12,24.66
2018,10,8,16,45,575.0,38.5,1.35,19.1,143.0,31.05,21.42
2018,10,8,17,0,490.0,33.0,1.3,18.2,94.0,27.92,18.26
2018,10,8,17,15,327.0,24.0,1.25,17.35,56.5,19.33,8.53
2018,10,8,17,30,164.0,15.0,1.2,16.5,19.0,14.3,0.0
2018,10,8,17,45,82.0,7.5,1.2,15.65,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,6,15,131.0,11.5,1.0,10.45,19.0,56.51,0.0
2018,10,9,6,30,262.0,23.0,0.9,11.1,38.0,146.62,53.32
2018,10,9,6,45,397.0,31.5,0.8,11.75,80.5,242.24,187.74
2018,10,9,7,0,532.0,40.0,0.7,12.4,123.0,340.73,274.01
2018,10,9,7,15,606.5,45.5,0.65,13.0,173.0,410.68,333.67
2018,10,9,7,30,681.0,51.0,0.6,13.6,223.0,491.03,398.11
2018,10,9,7,45,728.0,54.0,0.55,14.15,273.5,555.33,447.01
2018,10,9,8,0,775.0,57.0,0.5,14.7,324.0,621.38,493.84
2018,10,9,8,15,805.5,60.0,0.5,15.45,373.0,676.72,530.14
2018,10,9,8,30,836.0,63.0,0.5,16.2,422.0,725.26,560.48
2018,10,9,8,45,858.0,64.5,0.5,16.9,466.5,770.42,587.75
2018,10,9,9,0,880.0,66.0,0.5,17.6,511.0,813.92,613.23
2018,10,9,9,15,892.5,69.0,0.5,18.4,550.0,849.19,632.49
2018,10,9,9,30,905.0,72.0,0.5,19.2,589.0,881.64,649.67
2018,10,9,9,45,913.0,74.5,0.5,20.0,622.0,906.41,661.72
2018,10,9,10,0,921.0,77.0,0.5,20.8,655.0,927.79,671.64
2018,10,9,10,15,929.5,78.0,0.5,21.3,681.5,944.29,679.29
2018,10,9,10,30,938.0,79.0,0.5,21.8,708.0,957.13,684.8
2018,10,9,10,45,886.5,103.0,0.5,22.35,710.5,937.73,670.28
2018,10,9,11,0,835.0,127.0,0.5,22.9,713.0,921.49,658.42
2018,10,9,11,15,754.5,164.5,0.55,23.15,700.0,886.91,636.85
2018,10,9,11,30,674.0,202.0,0.6,23.4,687.0,844.33,610.28
2018,10,9,11,45,758.0,166.0,0.65,23.7,713.5,867.08,625.47
2018,10,9,12,0,842.0,130.0,0.7,24.0,740.0,880.15,633.64
2018,10,9,12,15,686.0,180.5,0.8,23.95,675.0,784.91,573.82
2018,10,9,12,30,530.0,231.0,0.9,23.9,610.0,684.96,506.5
2018,10,9,12,45,517.0,240.0,0.95,23.85,604.0,664.54,493.71
2018,10,9,13,0,504.0,249.0,1.0,23.8,598.0,642.73,478.89
2018,10,9,13,15,634.0,194.5,1.1,23.45,620.0,661.59,495.94
2018,10,9,13,30,764.0,140.0,1.2,23.1,642.0,665.7,501.81
2018,10,9,13,45,833.5,110.0,1.25,22.8,636.0,643.03,486.82
2018,10,9,14,0,903.0,80.0,1.3,22.5,630.0,611.96,465.08
2018,10,9,14,15,869.5,83.5,1.4,22.0,588.0,552.47,421.43
2018,10,9,14,30,836.0,87.0,1.5,21.5,546.0,493.76,376.85
2018,10,9,14,45,824.0,82.5,1.55,21.0,506.5,437.74,332.29
2018,10,9,15,0,812.0,78.0,1.6,20.5,467.0,381.44,285.69
2018,10,9,15,15,797.0,74.0,1.6,20.5,424.5,324.63,236.54
2018,10,9,15,30,782.0,70.0,1.6,20.5,382.0,268.39,186.92
2018,10,9,15,45,750.5,65.5,1.65,19.3,333.5,209.22,136.43
2018,10,9,16,0,719.0,61.0,1.7,18.1,285.0,153.13,90.4
2018,10,9,16,15,666.5,55.5,1.6,17.4,234.5,97.87,51.51
2018,10,9,16,30,614.0,50.0,1.5,16.7,184.0,45.61,26.61
2018,10,9,16,45,525.5,42.5,1.45,16.05,136.0,32.05,22.57
2018,10,9,17,0,437.0,35.0,1.4,15.4,88.0,27.59,18.12
2018,10,9,17,15,281.5,24.5,1.25,14.6,52.5,20.04,8.24
2018,10,9,17,30,126.0,14.0,1.1,13.8,17.0,13.34,0.0
2018,10,9,17,45,63.0,7.0,1.0,13.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,45.5,7.5,0.7,9.45,10.0,22.93,0.0
2018,10,10,6,30,91.0,15.0,0.7,9.7,20.0,65.91,14.42
2018,10,10,6,45,214.5,27.0,0.65,9.95,55.5,153.97,119.25
2018,10,10,7,0,338.0,39.0,0.6,10.2,91.0,241.13,196.59
2018,10,10,7,15,276.0,48.0,0.6,10.55,100.5,228.57,189.61
2018,10,10,7,30,214.0,57.0,0.6,10.9,110.0,214.35,179.19
2018,10,10,7,45,160.0,80.5,0.55,11.25,125.0,205.37,171.42
2018,10,10,8,0,106.0,104.0,0.5,11.6,140.0,191.62,158.74
