Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,6,30,148.0,14.0,1.1,11.1,18.0,70.27,0.0
2018,10,20,6,45,306.0,24.5,1.0,11.65,54.5,183.61,117.16
2018,10,20,7,0,464.0,35.0,0.9,12.2,91.0,293.37,231.98
2018,10,20,7,15,551.0,41.5,0.9,13.05,138.0,369.88,299.37
2018,10,20,7,30,638.0,48.0,0.9,13.9,185.0,449.06,365.39
2018,10,20,7,45,690.5,52.5,0.9,14.8,234.5,515.29,417.93
2018,10,20,8,0,743.0,57.0,0.9,15.7,284.0,583.68,469.36
2018,10,20,8,15,777.5,60.5,0.85,16.55,331.5,639.88,507.52
2018,10,20,8,30,812.0,64.0,0.8,17.4,379.0,695.94,543.68
2018,10,20,8,45,836.5,66.5,0.75,18.3,423.0,742.46,571.59
2018,10,20,9,0,861.0,69.0,0.7,19.2,467.0,780.66,592.92
2018,10,20,9,15,878.0,71.0,0.65,20.15,506.0,816.7,612.13
2018,10,20,9,30,895.0,73.0,0.6,21.1,545.0,850.21,629.15
2018,10,20,9,45,907.0,74.5,0.5,22.1,577.5,876.0,639.68
2018,10,20,10,0,919.0,76.0,0.4,23.1,610.0,898.59,647.97
2018,10,20,10,15,927.5,77.0,0.4,23.6,636.0,914.09,655.02
2018,10,20,10,30,936.0,78.0,0.4,24.1,662.0,925.99,660.0
2018,10,20,10,45,941.5,78.5,0.35,24.65,680.0,930.91,659.64
2018,10,20,11,0,947.0,79.0,0.3,25.2,698.0,932.02,657.18
2018,10,20,11,15,950.0,80.0,0.35,25.35,708.5,927.66,654.68
2018,10,20,11,30,953.0,81.0,0.4,25.5,719.0,919.45,650.04
2018,10,20,11,45,954.0,80.5,0.5,25.7,721.0,904.0,641.98
2018,10,20,12,0,955.0,80.0,0.6,25.9,723.0,884.84,631.68
2018,10,20,12,15,953.5,79.5,0.65,25.85,716.5,860.03,617.46
2018,10,20,12,30,952.0,79.0,0.7,25.8,710.0,831.8,601.03
2018,10,20,12,45,947.5,78.5,0.75,25.75,695.5,798.02,580.88
2018,10,20,13,0,943.0,78.0,0.8,25.7,681.0,761.27,558.58
2018,10,20,13,15,936.5,77.0,0.8,25.55,659.0,719.85,532.41
2018,10,20,13,30,930.0,76.0,0.8,25.4,637.0,675.99,502.42
2018,10,20,13,45,920.0,74.5,0.85,25.25,607.5,627.32,468.51
2018,10,20,14,0,910.0,73.0,0.9,25.1,578.0,576.98,432.19
2018,10,20,14,15,896.0,71.0,0.9,24.8,542.0,522.72,391.54
2018,10,20,14,30,882.0,69.0,0.9,24.5,506.0,467.7,348.82
2018,10,20,14,45,862.5,67.0,0.9,24.25,464.5,410.02,302.51
2018,10,20,15,0,843.0,65.0,0.9,24.0,423.0,351.48,253.97
2018,10,20,15,15,814.5,62.0,0.9,24.0,377.0,290.97,202.66
2018,10,20,15,30,786.0,59.0,0.9,24.0,331.0,232.55,152.58
2018,10,20,15,45,744.5,55.0,0.85,22.95,282.0,173.43,104.07
2018,10,20,16,0,703.0,51.0,0.8,21.9,233.0,118.59,62.72
2018,10,20,16,15,637.0,45.5,0.8,20.6,184.0,65.86,32.14
2018,10,20,16,30,571.0,40.0,0.8,19.3,135.0,32.91,22.94
2018,10,20,16,45,454.5,33.0,0.85,17.95,92.0,25.88,16.4
2018,10,20,17,0,338.0,26.0,0.9,16.6,49.0,21.68,8.88
2018,10,20,17,15,181.0,14.5,0.85,15.85,25.5,13.82,0.0
2018,10,20,17,30,24.0,3.0,0.8,15.1,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,0.8,14.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,21,6,15,72.5,7.0,0.85,8.45,8.5,0.0,0.0
2018,10,21,6,30,145.0,14.0,0.8,8.7,17.0,68.9,0.0
2018,10,21,6,45,303.5,24.0,0.75,8.9,52.5,180.31,109.39
2018,10,21,7,0,462.0,34.0,0.7,9.1,88.0,290.51,231.13
2018,10,21,7,15,550.0,40.5,0.7,9.6,135.0,367.14,299.79
2018,10,21,7,30,638.0,47.0,0.7,10.1,182.0,446.62,367.16
2018,10,21,7,45,691.0,51.5,0.7,10.65,231.0,512.96,420.88
2018,10,21,8,0,744.0,56.0,0.7,11.2,280.0,581.51,473.61
2018,10,21,8,15,779.0,59.0,0.7,11.95,327.5,637.31,512.7
2018,10,21,8,30,814.0,62.0,0.7,12.7,375.0,692.99,549.93
2018,10,21,8,45,838.5,64.0,0.7,13.45,418.5,732.3,574.24
2018,10,21,9,0,863.0,66.0,0.7,14.2,462.0,776.31,601.37
2018,10,21,9,15,878.0,68.5,0.7,14.9,500.5,811.33,621.71
2018,10,21,9,30,893.0,71.0,0.7,15.6,539.0,843.71,640.03
2018,10,21,9,45,903.0,73.5,0.7,16.25,571.0,868.92,653.45
2018,10,21,10,0,913.0,76.0,0.7,16.9,603.0,890.87,664.72
2018,10,21,10,15,921.5,77.5,0.7,17.55,629.0,906.84,672.11
2018,10,21,10,30,930.0,79.0,0.7,18.2,655.0,919.23,677.3
2018,10,21,10,45,935.5,79.5,0.7,18.85,673.0,924.07,677.79
2018,10,21,11,0,941.0,80.0,0.7,19.5,691.0,925.14,676.11
2018,10,21,11,15,943.5,81.0,0.7,19.95,701.0,920.33,671.4
2018,10,21,11,30,946.0,82.0,0.7,20.4,711.0,911.72,664.51
2018,10,21,11,45,946.0,82.0,0.75,20.85,712.5,896.06,654.26
2018,10,21,12,0,946.0,82.0,0.8,21.3,714.0,876.75,641.82
2018,10,21,12,15,942.0,82.5,0.85,21.65,707.0,851.23,625.64
2018,10,21,12,30,938.0,83.0,0.9,22.0,700.0,822.42,607.32
2018,10,21,12,45,931.0,83.5,0.95,22.35,685.0,788.26,585.36
2018,10,21,13,0,924.0,84.0,1.0,22.7,670.0,751.32,561.4
2018,10,21,13,15,917.0,82.5,1.1,22.6,648.0,709.69,535.29
2018,10,21,13,30,910.0,81.0,1.2,22.5,626.0,665.74,505.06
2018,10,21,13,45,899.5,79.5,1.3,22.4,596.5,617.62,470.73
2018,10,21,14,0,889.0,78.0,1.4,22.3,567.0,567.93,433.95
2018,10,21,14,15,874.0,76.5,1.45,21.95,531.5,514.69,393.24
2018,10,21,14,30,859.0,75.0,1.5,21.6,496.0,460.59,350.33
2018,10,21,14,45,838.0,72.5,1.5,21.3,454.5,402.57,302.67
2018,10,21,15,0,817.0,70.0,1.5,21.0,413.0,345.21,254.02
2018,10,21,15,15,754.5,71.5,1.5,21.0,361.0,281.05,199.79
2018,10,21,15,30,692.0,73.0,1.5,21.0,309.0,220.76,148.88
2018,10,21,15,45,584.0,72.5,1.5,19.85,251.0,159.3,101.0
2018,10,21,16,0,476.0,72.0,1.5,18.7,193.0,110.22,66.47
2018,10,21,16,15,399.5,62.0,1.45,17.7,148.5,65.58,39.16
2018,10,21,16,30,323.0,52.0,1.4,16.7,104.0,39.62,29.0
2018,10,21,16,45,236.5,38.0,1.3,15.65,69.0,29.49,19.55
2018,10,21,17,0,150.0,24.0,1.2,14.6,34.0,18.96,5.89
2018,10,21,17,15,83.5,13.5,1.2,13.9,18.0,12.87,0.0
2018,10,21,17,30,17.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,1.2,12.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,6,15,68.0,7.0,1.0,8.05,8.0,0.0,0.0
2018,10,22,6,30,136.0,14.0,1.0,8.5,16.0,65.25,0.0
2018,10,22,6,45,293.0,24.0,1.05,8.95,50.5,173.93,97.22
2018,10,22,7,0,450.0,34.0,1.1,9.4,85.0,283.9,225.64
2018,10,22,7,15,502.5,40.0,1.1,9.8,123.0,340.32,279.23
2018,10,22,7,30,555.0,46.0,1.1,10.2,161.0,400.45,332.26
2018,10,22,7,45,399.0,67.0,1.1,10.6,160.5,348.2,291.23
2018,10,22,8,0,243.0,88.0,1.1,11.0,160.0,273.5,229.5
2018,10,22,8,15,453.0,86.5,1.1,11.5,248.5,445.29,370.7
2018,10,22,8,30,663.0,85.0,1.1,12.0,337.0,612.67,498.83
2018,10,22,8,45,761.0,76.0,1.1,12.5,397.5,692.48,553.77
2018,10,22,9,0,859.0,67.0,1.1,13.0,458.0,772.28,607.65
2018,10,22,9,15,875.0,69.5,1.1,13.5,496.5,807.89,628.97
2018,10,22,9,30,891.0,72.0,1.1,14.0,535.0,840.94,648.72
2018,10,22,9,45,902.0,74.0,1.1,14.5,567.0,866.25,662.98
2018,10,22,10,0,913.0,76.0,1.1,15.0,599.0,888.35,675.08
2018,10,22,10,15,922.5,77.0,1.1,15.45,625.0,904.52,683.36
2018,10,22,10,30,932.0,78.0,1.1,15.9,651.0,917.13,689.41
2018,10,22,10,45,938.0,78.5,1.1,16.35,669.0,922.36,690.73
2018,10,22,11,0,944.0,79.0,1.1,16.8,687.0,923.81,689.82
2018,10,22,11,15,947.0,79.0,1.1,17.15,697.0,918.23,684.75
2018,10,22,11,30,950.0,79.0,1.1,17.5,707.0,908.84,677.43
2018,10,22,11,45,950.5,79.5,1.15,17.8,709.0,894.13,667.73
2018,10,22,12,0,951.0,80.0,1.2,18.1,711.0,875.72,655.7
2018,10,22,12,15,949.0,79.5,1.25,18.25,704.5,850.59,639.61
2018,10,22,12,30,947.0,79.0,1.3,18.4,698.0,822.08,621.25
2018,10,22,12,45,942.5,78.5,1.35,18.55,683.5,788.48,599.32
2018,10,22,13,0,938.0,78.0,1.4,18.7,669.0,751.93,575.21
2018,10,22,13,15,930.5,77.0,1.5,18.6,646.5,710.08,547.98
2018,10,22,13,30,923.0,76.0,1.6,18.5,624.0,665.9,516.44
2018,10,22,13,45,912.5,74.5,1.65,18.4,594.5,617.33,480.29
2018,10,22,14,0,902.0,73.0,1.7,18.3,565.0,567.16,441.79
2018,10,22,14,15,887.0,71.5,1.7,18.0,529.0,513.43,399.35
2018,10,22,14,30,872.0,70.0,1.7,17.7,493.0,459.06,354.93
2018,10,22,14,45,850.5,68.0,1.75,17.45,451.5,401.3,306.49
2018,10,22,15,0,829.0,66.0,1.8,17.2,410.0,342.98,256.08
2018,10,22,15,15,799.0,62.5,1.8,17.2,364.0,282.59,202.8
2018,10,22,15,30,769.0,59.0,1.8,17.2,318.0,224.49,151.25
2018,10,22,15,45,724.0,55.0,1.85,16.15,269.5,166.14,102.1
2018,10,22,16,0,679.0,51.0,1.9,15.1,221.0,112.5,61.02
2018,10,22,16,15,607.5,46.0,1.85,14.3,173.0,61.95,31.99
2018,10,22,16,30,536.0,41.0,1.8,13.5,125.0,31.36,22.08
2018,10,22,16,45,404.0,32.0,1.75,12.7,82.5,25.33,16.11
2018,10,22,17,0,272.0,23.0,1.7,11.9,40.0,19.1,4.36
2018,10,22,17,15,136.0,11.5,1.65,11.4,20.0,10.96,0.0
2018,10,22,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,6,15,54.5,5.5,1.0,7.7,6.5,0.0,0.0
2018,10,23,6,30,109.0,11.0,1.0,8.1,13.0,51.92,0.0
2018,10,23,6,45,274.5,22.5,0.95,8.5,47.5,162.95,81.04
2018,10,23,7,0,440.0,34.0,0.9,8.9,82.0,278.25,220.3
2018,10,23,7,15,482.5,39.0,0.9,9.35,116.5,327.6,268.51
2018,10,23,7,30,525.0,44.0,0.9,9.8,151.0,379.49,314.98
2018,10,23,7,45,271.0,62.0,0.85,10.25,118.0,261.58,219.18
2018,10,23,8,0,17.0,80.0,0.8,10.7,85.0,94.07,75.54
2018,10,23,8,15,156.5,101.0,0.85,11.25,159.5,236.34,198.24
2018,10,23,8,30,296.0,122.0,0.9,11.8,234.0,368.07,305.87
2018,10,23,8,45,476.0,116.0,0.9,12.3,320.0,519.44,424.25
2018,10,23,9,0,656.0,110.0,0.9,12.8,406.0,673.07,536.67
2018,10,23,9,15,700.0,108.5,1.0,13.25,448.0,721.87,568.81
2018,10,23,9,30,744.0,107.0,1.1,13.7,490.0,769.67,601.03
2018,10,23,9,45,652.0,141.5,1.15,14.2,492.5,742.93,579.76
2018,10,23,10,0,560.0,176.0,1.2,14.7,495.0,703.71,549.68
2018,10,23,10,15,519.0,199.0,1.25,14.9,504.5,697.29,543.5
2018,10,23,10,30,478.0,222.0,1.3,15.1,514.0,687.49,534.6
2018,10,23,10,45,536.5,208.5,1.35,15.3,545.0,721.59,559.76
2018,10,23,11,0,595.0,195.0,1.4,15.5,576.0,753.2,582.48
2018,10,23,11,15,708.0,159.5,1.45,15.5,619.5,810.67,623.27
2018,10,23,11,30,821.0,124.0,1.5,15.5,663.0,853.21,652.22
2018,10,23,11,45,843.0,116.5,1.55,15.5,671.0,848.84,649.17
2018,10,23,12,0,865.0,109.0,1.6,15.5,679.0,840.4,644.01
2018,10,23,12,15,769.0,140.5,1.65,15.4,644.0,779.22,602.43
2018,10,23,12,30,673.0,172.0,1.7,15.3,609.0,715.64,557.55
2018,10,23,12,45,685.5,162.5,1.75,15.15,599.5,691.57,541.52
2018,10,23,13,0,698.0,153.0,1.8,15.0,590.0,664.42,522.49
2018,10,23,13,15,700.5,145.5,1.8,15.05,571.0,629.57,496.54
2018,10,23,13,30,703.0,138.0,1.8,15.1,552.0,592.44,468.42
2018,10,23,13,45,626.5,151.5,1.8,15.1,507.0,528.05,418.46
2018,10,23,14,0,550.0,165.0,1.8,15.1,462.0,465.39,369.25
2018,10,23,14,15,631.0,133.5,1.7,15.15,453.0,447.38,353.66
2018,10,23,14,30,712.0,102.0,1.6,15.2,444.0,417.2,326.85
2018,10,23,14,45,625.5,107.0,1.5,15.25,388.5,348.45,269.96
2018,10,23,15,0,539.0,112.0,1.4,15.3,333.0,287.58,219.24
2018,10,23,15,15,577.0,95.5,1.4,15.3,308.0,249.24,183.45
2018,10,23,15,30,615.0,79.0,1.4,15.3,283.0,206.01,142.69
2018,10,23,15,45,585.5,69.0,1.3,15.0,239.0,153.29,97.72
2018,10,23,16,0,556.0,59.0,1.2,14.7,195.0,103.71,59.02
2018,10,23,16,15,554.0,48.5,1.15,13.75,158.5,58.02,30.71
2018,10,23,16,30,552.0,38.0,1.1,12.8,122.0,31.59,22.33
2018,10,23,16,45,421.0,30.5,1.1,11.85,80.5,24.15,15.05
2018,10,23,17,0,290.0,23.0,1.1,10.9,39.0,19.37,2.13
2018,10,23,17,15,145.0,11.5,1.15,10.45,19.5,10.96,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,10,24,6,15,23.5,4.0,0.5,8.85,4.5,0.0,0.0
2018,10,24,6,30,47.0,8.0,0.5,9.1,9.0,25.42,0.0
2018,10,24,6,45,194.0,21.0,0.45,9.35,39.5,125.45,51.25
2018,10,24,7,0,341.0,34.0,0.4,9.6,70.0,229.99,180.31
2018,10,24,7,15,392.5,45.5,0.35,10.1,108.0,286.92,233.14
2018,10,24,7,30,444.0,57.0,0.3,10.6,146.0,348.12,285.65
2018,10,24,7,45,586.0,55.0,0.3,11.1,205.0,452.21,370.05
2018,10,24,8,0,728.0,53.0,0.3,11.6,264.0,562.3,454.76
2018,10,24,8,15,771.5,54.5,0.3,12.3,312.0,620.98,495.52
2018,10,24,8,30,815.0,56.0,0.3,13.0,360.0,673.95,530.6
2018,10,24,8,45,838.5,58.5,0.3,13.7,403.0,719.02,558.94
2018,10,24,9,0,862.0,61.0,0.3,14.4,446.0,762.57,585.5
2018,10,24,9,15,877.5,63.0,0.35,15.1,483.5,797.1,606.17
2018,10,24,9,30,893.0,65.0,0.4,15.8,521.0,829.04,624.97
2018,10,24,9,45,902.5,67.0,0.45,16.45,552.5,853.04,638.49
2018,10,24,10,0,912.0,69.0,0.5,17.1,584.0,873.79,649.96
2018,10,24,10,15,919.5,70.0,0.6,17.55,608.5,888.15,658.82
2018,10,24,10,30,927.0,71.0,0.7,18.0,633.0,898.95,665.55
2018,10,24,10,45,932.0,71.5,0.75,18.45,650.5,903.28,667.27
2018,10,24,11,0,937.0,72.0,0.8,18.9,668.0,903.87,666.78
2018,10,24,11,15,938.5,72.5,0.95,19.05,677.0,897.64,664.56
2018,10,24,11,30,940.0,73.0,1.1,19.2,686.0,887.68,659.89
2018,10,24,11,45,940.5,73.0,1.2,19.4,687.5,872.58,650.9
2018,10,24,12,0,941.0,73.0,1.3,19.6,689.0,853.85,639.51
2018,10,24,12,15,938.5,72.5,1.35,19.65,682.0,828.63,623.44
2018,10,24,12,30,936.0,72.0,1.4,19.7,675.0,800.12,605.14
2018,10,24,12,45,931.0,71.0,1.5,19.7,660.0,766.04,583.53
2018,10,24,13,0,926.0,70.0,1.6,19.7,645.0,729.13,559.64
2018,10,24,13,15,918.0,69.5,1.65,19.7,623.0,688.09,531.88
2018,10,24,13,30,910.0,69.0,1.7,19.7,601.0,644.81,500.07
2018,10,24,13,45,896.0,68.5,1.7,19.7,571.0,596.02,463.02
2018,10,24,14,0,882.0,68.0,1.7,19.7,541.0,545.98,424.01
2018,10,24,14,15,869.0,66.0,1.65,19.6,506.5,493.89,382.24
2018,10,24,14,30,856.0,64.0,1.6,19.5,472.0,441.04,338.57
2018,10,24,14,45,817.0,66.0,1.6,19.4,428.0,380.94,288.41
2018,10,24,15,0,778.0,68.0,1.6,19.3,384.0,323.65,239.29
2018,10,24,15,15,717.5,68.0,1.6,19.3,333.5,261.47,186.19
2018,10,24,15,30,657.0,68.0,1.6,19.3,283.0,203.14,136.57
2018,10,24,15,45,602.5,63.0,1.45,18.7,236.5,148.94,92.03
2018,10,24,16,0,548.0,58.0,1.3,18.1,190.0,100.68,56.24
2018,10,24,16,15,536.5,47.0,1.2,17.25,152.0,54.75,28.57
2018,10,24,16,30,525.0,36.0,1.1,16.4,114.0,29.79,20.35
2018,10,24,16,45,393.0,28.5,1.05,15.55,74.5,22.45,13.19
2018,10,24,17,0,261.0,21.0,1.0,14.7,35.0,17.55,0.0
2018,10,24,17,15,130.5,10.5,1.05,14.35,17.5,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,6,15,56.0,5.0,1.15,8.4,5.5,0.0,0.0
2018,10,25,6,30,112.0,10.0,1.0,8.8,11.0,51.76,0.0
2018,10,25,6,45,284.0,20.0,0.9,9.2,44.0,161.43,50.67
2018,10,25,7,0,456.0,30.0,0.8,9.6,77.0,273.11,213.22
2018,10,25,7,15,548.5,36.0,0.75,10.2,123.0,351.86,285.65
2018,10,25,7,30,641.0,42.0,0.7,10.8,169.0,437.15,357.79
2018,10,25,7,45,695.5,46.0,0.6,11.4,217.0,503.0,410.77
2018,10,25,8,0,750.0,50.0,0.5,12.0,265.0,571.23,462.4
2018,10,25,8,15,784.5,53.0,0.5,12.7,311.5,626.2,501.14
2018,10,25,8,30,819.0,56.0,0.5,13.4,358.0,674.9,533.41
2018,10,25,8,45,842.0,58.5,0.5,14.1,401.0,719.59,561.78
2018,10,25,9,0,865.0,61.0,0.5,14.8,444.0,762.72,588.27
2018,10,25,9,15,879.5,63.5,0.5,15.5,481.5,797.04,608.1
2018,10,25,9,30,894.0,66.0,0.5,16.2,519.0,828.72,625.9
2018,10,25,9,45,903.0,68.0,0.5,16.95,550.0,852.22,637.94
2018,10,25,10,0,912.0,70.0,0.5,17.7,581.0,872.46,647.85
2018,10,25,10,15,920.0,70.5,0.55,18.4,605.5,886.57,654.93
2018,10,25,10,30,928.0,71.0,0.6,19.1,630.0,897.13,659.89
2018,10,25,10,45,934.0,72.0,0.6,19.8,648.0,902.89,660.92
2018,10,25,11,0,940.0,73.0,0.6,20.5,666.0,904.87,659.74
2018,10,25,11,15,943.0,73.5,0.65,20.95,676.0,899.88,655.92
2018,10,25,11,30,946.0,74.0,0.7,21.4,686.0,891.09,649.9
2018,10,25,11,45,946.5,73.5,0.7,21.85,687.5,875.3,638.6
2018,10,25,12,0,947.0,73.0,0.7,22.3,689.0,855.87,625.2
2018,10,25,12,15,944.0,73.5,0.75,22.5,682.5,831.26,609.99
2018,10,25,12,30,941.0,74.0,0.8,22.7,676.0,803.33,592.61
2018,10,25,12,45,935.0,74.0,0.85,22.9,661.0,769.47,571.19
2018,10,25,13,0,929.0,74.0,0.9,23.1,646.0,732.81,547.72
2018,10,25,13,15,921.5,73.5,0.95,23.1,624.5,691.99,521.06
2018,10,25,13,30,914.0,73.0,1.0,23.1,603.0,648.87,490.65
2018,10,25,13,45,904.0,71.5,1.0,23.1,574.0,601.18,455.62
2018,10,25,14,0,894.0,70.0,1.0,23.1,545.0,551.89,418.39
2018,10,25,14,15,879.0,68.0,1.05,22.95,509.5,498.3,377.35
2018,10,25,14,30,864.0,66.0,1.1,22.8,474.0,444.11,334.3
2018,10,25,14,45,842.0,64.5,1.15,22.6,433.0,387.43,287.86
2018,10,25,15,0,820.0,63.0,1.2,22.4,392.0,330.29,239.57
2018,10,25,15,15,789.5,60.0,1.2,22.4,347.0,271.18,188.63
2018,10,25,15,30,759.0,57.0,1.2,22.4,302.0,214.42,139.54
2018,10,25,15,45,713.0,52.5,1.15,21.45,254.0,156.54,92.27
2018,10,25,16,0,667.0,48.0,1.1,20.5,206.0,103.5,53.4
2018,10,25,16,15,593.0,42.5,1.05,19.2,159.0,53.81,27.04
2018,10,25,16,30,519.0,37.0,1.0,17.9,112.0,28.35,18.92
2018,10,25,16,45,380.5,28.5,0.95,16.6,72.0,22.64,13.1
2018,10,25,17,0,242.0,20.0,0.9,15.3,32.0,16.75,0.0
2018,10,25,17,15,121.0,10.0,0.9,14.7,16.0,9.53,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,15,55.0,4.5,1.0,10.5,5.0,0.0,0.0
2018,10,26,6,30,110.0,9.0,1.0,10.7,10.0,49.88,0.0
2018,10,26,6,45,279.5,19.0,0.95,10.95,42.0,156.94,27.8
2018,10,26,7,0,449.0,29.0,0.9,11.2,74.0,267.88,206.67
2018,10,26,7,15,541.0,34.5,0.85,11.85,118.5,345.14,278.53
2018,10,26,7,30,633.0,40.0,0.8,12.5,163.0,428.83,349.42
2018,10,26,7,45,679.5,45.5,0.7,13.2,209.5,491.03,399.57
2018,10,26,8,0,726.0,51.0,0.6,13.9,256.0,555.12,448.11
2018,10,26,8,15,768.5,53.0,0.55,14.75,303.5,613.31,488.86
2018,10,26,8,30,811.0,55.0,0.5,15.6,351.0,665.79,522.9
2018,10,26,8,45,834.5,57.0,0.4,16.5,393.5,709.84,548.75
2018,10,26,9,0,858.0,59.0,0.3,17.4,436.0,752.4,572.58
2018,10,26,9,15,845.5,68.5,0.3,18.45,466.5,773.72,582.62
2018,10,26,9,30,833.0,78.0,0.3,19.5,497.0,798.0,594.79
2018,10,26,9,45,802.5,93.0,0.3,20.55,517.0,802.94,594.01
2018,10,26,10,0,772.0,108.0,0.3,21.6,537.0,803.11,590.52
2018,10,26,10,15,646.5,155.0,0.35,22.4,525.0,758.71,559.41
2018,10,26,10,30,521.0,202.0,0.4,23.2,513.0,698.42,516.07
2018,10,26,10,45,555.5,197.0,0.4,23.95,537.5,720.65,530.25
2018,10,26,11,0,590.0,192.0,0.4,24.7,562.0,740.45,541.55
2018,10,26,11,15,607.0,189.5,0.45,25.0,575.0,750.14,547.46
2018,10,26,11,30,624.0,187.0,0.5,25.3,588.0,752.34,548.78
2018,10,26,11,45,641.0,182.0,0.55,25.55,595.0,748.84,546.66
2018,10,26,12,0,658.0,177.0,0.6,25.8,602.0,742.16,542.51
2018,10,26,12,15,698.0,160.0,0.65,25.85,607.0,737.61,540.78
2018,10,26,12,30,738.0,143.0,0.7,25.9,612.0,728.38,535.77
2018,10,26,12,45,672.0,160.5,0.75,25.9,580.5,673.6,498.24
2018,10,26,13,0,606.0,178.0,0.8,25.9,549.0,619.76,461.1
2018,10,26,13,15,689.0,145.0,0.85,25.7,552.5,615.39,460.21
2018,10,26,13,30,772.0,112.0,0.9,25.5,556.0,601.42,451.48
2018,10,26,13,45,745.0,112.5,0.95,25.35,523.5,551.44,415.4
2018,10,26,14,0,718.0,113.0,1.0,25.2,491.0,501.07,378.3
2018,10,26,14,15,657.0,118.5,1.0,24.9,447.0,439.94,332.17
2018,10,26,14,30,596.0,124.0,1.0,24.6,403.0,383.0,288.2
2018,10,26,14,45,645.0,102.0,1.0,24.35,379.5,345.98,257.04
2018,10,26,15,0,694.0,80.0,1.0,24.1,356.0,302.76,219.18
2018,10,26,15,15,633.5,79.0,1.0,24.1,308.5,244.27,170.7
2018,10,26,15,30,573.0,78.0,1.0,24.1,261.0,191.7,127.39
2018,10,26,15,45,488.5,74.0,0.95,23.0,212.5,139.14,87.17
2018,10,26,16,0,404.0,70.0,0.9,21.9,164.0,94.99,56.73
2018,10,26,16,15,336.0,58.0,0.9,20.7,124.0,55.3,33.7
2018,10,26,16,30,268.0,46.0,0.9,19.5,84.0,35.33,24.69
2018,10,26,16,45,195.5,31.5,0.95,18.3,53.5,24.63,14.37
2018,10,26,17,0,123.0,17.0,1.0,17.1,23.0,13.48,0.0
2018,10,26,17,15,61.5,8.5,1.0,16.65,11.5,8.1,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,0.2,11.6,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,0.2,11.8,8.0,31.56,0.0
2018,10,27,6,45,217.5,19.5,0.2,11.95,37.5,129.48,0.0
2018,10,27,7,0,371.0,31.0,0.2,12.1,67.0,239.09,181.17
2018,10,27,7,15,451.0,39.5,0.2,12.6,108.0,308.21,245.79
2018,10,27,7,30,531.0,48.0,0.2,13.1,149.0,383.99,309.75
2018,10,27,7,45,564.5,56.5,0.25,13.6,190.5,437.29,353.66
2018,10,27,8,0,598.0,65.0,0.3,14.1,232.0,491.77,396.48
2018,10,27,8,15,686.0,63.5,0.35,14.85,287.0,567.89,453.83
2018,10,27,8,30,774.0,62.0,0.4,15.6,342.0,652.31,512.63
2018,10,27,8,45,794.5,66.0,0.45,16.35,383.0,695.72,540.25
2018,10,27,9,0,815.0,70.0,0.5,17.1,424.0,737.46,566.55
2018,10,27,9,15,829.5,73.5,0.55,17.8,461.0,771.76,587.36
2018,10,27,9,30,844.0,77.0,0.6,18.5,498.0,803.52,606.24
2018,10,27,9,45,872.5,74.0,0.7,19.2,533.0,829.12,621.7
2018,10,27,10,0,901.0,71.0,0.8,19.9,568.0,859.19,640.14
2018,10,27,10,15,898.0,75.5,0.85,20.35,589.5,868.51,644.54
2018,10,27,10,30,895.0,80.0,0.9,20.8,611.0,874.12,646.92
2018,10,27,10,45,864.0,93.5,0.95,21.3,618.0,869.45,642.6
2018,10,27,11,0,833.0,107.0,1.0,21.8,625.0,853.87,631.41
2018,10,27,11,15,883.5,91.5,1.05,22.1,648.5,864.51,638.2
2018,10,27,11,30,934.0,76.0,1.1,22.4,672.0,877.67,646.42
2018,10,27,11,45,868.5,99.5,1.15,22.7,655.0,840.72,621.8
2018,10,27,12,0,803.0,123.0,1.2,23.0,638.0,795.39,592.02
2018,10,27,12,15,828.5,113.0,1.25,23.05,639.5,784.03,585.54
2018,10,27,12,30,854.0,103.0,1.3,23.1,641.0,768.36,575.81
2018,10,27,12,45,851.5,100.5,1.35,23.2,627.0,736.14,554.71
2018,10,27,13,0,849.0,98.0,1.4,23.3,613.0,701.2,531.51
2018,10,27,13,15,857.0,91.5,1.4,23.2,596.0,666.29,506.84
2018,10,27,13,30,865.0,85.0,1.4,23.1,579.0,626.14,477.83
2018,10,27,13,45,817.0,92.0,1.45,22.95,540.0,569.19,435.77
2018,10,27,14,0,769.0,99.0,1.5,22.8,501.0,511.82,392.45
2018,10,27,14,15,749.5,94.5,1.5,22.55,464.5,458.85,351.24
2018,10,27,14,30,730.0,90.0,1.5,22.3,428.0,405.28,308.25
2018,10,27,14,45,756.0,77.5,1.5,22.0,400.0,363.02,271.98
2018,10,27,15,0,782.0,65.0,1.5,21.7,372.0,315.87,230.18
2018,10,27,15,15,760.5,61.5,1.5,21.7,331.0,261.01,182.01
2018,10,27,15,30,739.0,58.0,1.5,21.7,290.0,207.52,135.07
2018,10,27,15,45,691.5,53.5,1.5,20.6,243.0,150.92,89.0
2018,10,27,16,0,644.0,49.0,1.5,19.5,196.0,99.37,51.67
2018,10,27,16,15,566.0,43.5,1.45,18.6,150.0,48.77,24.85
2018,10,27,16,30,488.0,38.0,1.4,17.7,104.0,29.63,19.92
2018,10,27,16,45,331.0,28.5,1.35,16.8,65.0,23.02,12.88
2018,10,27,17,0,174.0,19.0,1.3,15.9,26.0,18.11,0.0
2018,10,27,17,15,87.0,9.5,1.3,15.3,13.0,9.05,0.0
2018,10,27,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,0.95,9.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,1.0,10.3,4.0,10.89,0.0
2018,10,28,6,45,90.5,19.0,1.05,10.75,26.5,74.36,0.0
2018,10,28,7,0,162.0,34.0,1.1,11.2,49.0,144.19,108.61
2018,10,28,7,15,219.5,48.5,1.1,11.75,82.0,197.18,159.46
2018,10,28,7,30,277.0,63.0,1.1,12.3,115.0,255.81,211.0
2018,10,28,7,45,319.0,77.5,1.15,12.8,153.0,309.66,257.01
2018,10,28,8,0,361.0,92.0,1.2,13.3,191.0,366.15,303.53
2018,10,28,8,15,416.5,100.5,1.2,13.8,234.5,426.47,351.6
2018,10,28,8,30,472.0,109.0,1.2,14.3,278.0,489.48,400.08
2018,10,28,8,45,577.5,103.0,1.25,14.85,334.5,580.21,468.99
2018,10,28,9,0,683.0,97.0,1.3,15.4,391.0,670.01,533.34
2018,10,28,9,15,728.0,95.5,1.3,15.9,433.5,719.17,565.57
2018,10,28,9,30,773.0,94.0,1.3,16.4,476.0,763.53,594.1
2018,10,28,9,45,783.5,97.0,1.35,16.9,505.5,787.27,608.37
2018,10,28,10,0,794.0,100.0,1.4,17.4,535.0,808.13,620.83
2018,10,28,10,15,822.0,97.0,1.4,17.75,565.0,833.9,636.44
2018,10,28,10,30,850.0,94.0,1.4,18.1,595.0,856.62,649.86
2018,10,28,10,45,894.5,82.5,1.45,18.5,623.0,873.23,659.7
2018,10,28,11,0,939.0,71.0,1.5,18.9,651.0,893.29,672.01
2018,10,28,11,15,941.5,71.5,1.5,19.05,660.5,887.82,667.26
2018,10,28,11,30,944.0,72.0,1.5,19.2,670.0,878.61,660.46
2018,10,28,11,45,944.0,72.0,1.55,19.4,671.5,863.01,650.05
2018,10,28,12,0,944.0,72.0,1.6,19.6,673.0,843.82,637.35
2018,10,28,12,15,939.5,73.0,1.65,19.6,666.0,818.73,621.15
2018,10,28,12,30,935.0,74.0,1.7,19.6,659.0,790.42,602.73
2018,10,28,12,45,927.0,74.0,1.75,19.6,643.5,755.41,579.55
2018,10,28,13,0,919.0,74.0,1.8,19.6,628.0,717.76,554.33
2018,10,28,13,15,910.5,73.0,1.8,19.45,605.5,676.26,525.05
2018,10,28,13,30,902.0,72.0,1.8,19.3,583.0,632.6,492.56
2018,10,28,13,45,890.0,70.5,1.85,19.2,553.5,584.49,456.08
2018,10,28,14,0,878.0,69.0,1.9,19.1,524.0,534.99,417.41
2018,10,28,14,15,860.5,68.0,1.9,18.85,488.5,482.27,375.04
2018,10,28,14,30,843.0,67.0,1.9,18.6,453.0,429.22,331.02
2018,10,28,14,45,819.0,64.5,1.9,18.4,412.0,371.53,282.04
2018,10,28,15,0,795.0,62.0,1.9,18.2,371.0,315.08,232.73
2018,10,28,15,15,762.5,59.0,1.9,18.2,326.5,257.25,181.61
2018,10,28,15,30,730.0,56.0,1.9,18.2,282.0,202.03,132.89
2018,10,28,15,45,620.0,57.5,1.85,17.45,227.5,140.72,84.89
2018,10,28,16,0,510.0,59.0,1.8,16.7,173.0,93.38,52.82
2018,10,28,16,15,372.0,52.0,1.75,16.15,124.5,50.51,30.56
2018,10,28,16,30,234.0,45.0,1.7,15.6,76.0,34.69,24.42
2018,10,28,16,45,158.0,30.5,1.65,15.05,47.5,23.94,13.37
2018,10,28,17,0,82.0,16.0,1.6,14.5,19.0,15.25,0.0
2018,10,28,17,15,41.0,8.0,1.6,14.15,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,29,6,15,6.5,2.0,1.5,8.8,2.0,0.0,0.0
2018,10,29,6,30,13.0,4.0,1.5,9.1,4.0,3.81,0.0
2018,10,29,6,45,54.0,18.0,1.5,9.4,22.5,39.74,0.0
2018,10,29,7,0,95.0,32.0,1.5,9.7,41.0,99.64,73.29
2018,10,29,7,15,136.5,49.0,1.55,10.3,70.0,144.84,116.91
2018,10,29,7,30,178.0,66.0,1.6,10.9,99.0,193.42,160.26
2018,10,29,7,45,198.5,84.5,1.7,11.5,130.5,234.59,196.16
2018,10,29,8,0,219.0,103.0,1.8,12.1,162.0,276.68,231.7
2018,10,29,8,15,166.0,124.0,1.85,12.7,173.5,261.5,217.98
2018,10,29,8,30,113.0,145.0,1.9,13.3,185.0,252.52,208.76
2018,10,29,8,45,200.5,157.5,2.0,13.85,239.0,333.29,275.64
2018,10,29,9,0,288.0,170.0,2.1,14.4,293.0,431.44,353.75
2018,10,29,9,15,245.0,192.5,2.1,14.7,303.5,429.07,348.93
2018,10,29,9,30,202.0,215.0,2.1,15.0,314.0,410.37,332.11
2018,10,29,9,45,246.0,224.5,2.1,15.25,353.0,472.07,379.68
2018,10,29,10,0,290.0,234.0,2.1,15.5,392.0,520.82,416.26
2018,10,29,10,15,292.0,245.5,2.1,15.5,410.5,535.79,426.39
2018,10,29,10,30,294.0,257.0,2.1,15.5,429.0,549.45,435.76
2018,10,29,10,45,328.5,257.5,2.1,15.45,455.0,576.89,456.47
2018,10,29,11,0,363.0,258.0,2.1,15.4,481.0,602.94,475.91
2018,10,29,11,15,339.5,268.0,2.1,15.3,479.0,588.82,464.3
2018,10,29,11,30,316.0,278.0,2.1,15.2,477.0,573.56,452.19
2018,10,29,11,45,315.0,279.5,2.1,15.1,478.0,566.47,446.87
2018,10,29,12,0,314.0,281.0,2.1,15.0,479.0,558.13,440.58
2018,10,29,12,15,368.0,264.0,2.1,14.95,494.0,571.31,451.72
2018,10,29,12,30,422.0,247.0,2.1,14.9,509.0,589.68,466.18
2018,10,29,12,45,452.5,229.0,2.15,14.9,504.5,576.85,457.25
2018,10,29,13,0,483.0,211.0,2.2,14.9,500.0,560.69,445.81
2018,10,29,13,15,455.0,208.0,2.2,15.1,472.5,518.25,412.76
2018,10,29,13,30,427.0,205.0,2.2,15.3,445.0,476.52,380.03
2018,10,29,13,45,531.5,163.5,2.2,15.5,447.0,472.72,377.42
2018,10,29,14,0,636.0,122.0,2.2,15.7,449.0,461.75,367.79
2018,10,29,14,15,748.5,94.0,2.15,15.8,453.0,453.94,358.81
2018,10,29,14,30,861.0,66.0,2.1,15.9,457.0,433.62,338.12
2018,10,29,14,45,842.0,63.0,2.05,16.0,416.5,377.13,288.66
2018,10,29,15,0,823.0,60.0,2.0,16.1,376.0,319.97,237.68
2018,10,29,15,15,791.5,57.0,2.0,16.1,331.0,260.99,184.99
2018,10,29,15,30,760.0,54.0,2.0,16.1,286.0,204.46,134.63
2018,10,29,15,45,712.0,50.0,1.9,15.8,239.0,147.4,86.93
2018,10,29,16,0,664.0,46.0,1.8,15.5,192.0,95.39,48.95
2018,10,29,16,15,585.0,40.0,1.7,14.85,145.5,46.2,24.22
2018,10,29,16,30,506.0,34.0,1.6,14.2,99.0,28.82,19.42
2018,10,29,16,45,354.0,25.5,1.5,13.55,61.5,20.53,10.37
2018,10,29,17,0,202.0,17.0,1.4,12.9,24.0,16.2,0.0
2018,10,29,17,15,101.0,8.5,1.45,12.5,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
