Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,1.5,7.9,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,1.5,8.2,6.0,6.67,0.0
2018,10,30,6,45,263.0,17.0,1.5,8.5,36.0,125.67,0.0
2018,10,30,7,0,450.0,27.0,1.5,8.8,66.0,261.67,195.16
2018,10,30,7,15,553.0,33.0,1.55,9.45,111.5,344.69,279.93
2018,10,30,7,30,656.0,39.0,1.6,10.1,157.0,434.72,358.81
2018,10,30,7,45,714.0,43.5,1.65,10.75,206.0,503.0,416.97
2018,10,30,8,0,772.0,48.0,1.7,11.4,255.0,573.9,474.36
2018,10,30,8,15,809.0,50.5,1.75,12.0,302.0,624.33,512.73
2018,10,30,8,30,846.0,53.0,1.8,12.6,349.0,680.0,552.75
2018,10,30,8,45,870.5,55.5,1.85,13.2,392.5,726.05,584.33
2018,10,30,9,0,895.0,58.0,1.9,13.8,436.0,770.55,614.04
2018,10,30,9,15,911.5,60.0,1.85,14.3,474.5,806.09,636.04
2018,10,30,9,30,928.0,62.0,1.8,14.8,513.0,839.0,655.8
2018,10,30,9,45,938.0,63.5,1.8,15.3,544.5,862.96,669.56
2018,10,30,10,0,948.0,65.0,1.8,15.8,576.0,883.58,681.02
2018,10,30,10,15,956.0,65.5,1.8,16.2,601.0,897.75,688.36
2018,10,30,10,30,964.0,66.0,1.8,16.6,626.0,908.26,693.35
2018,10,30,10,45,968.5,66.5,1.8,17.0,643.0,911.99,693.9
2018,10,30,11,0,973.0,67.0,1.8,17.4,660.0,911.87,692.08
2018,10,30,11,15,975.5,67.5,1.8,17.7,669.5,906.17,686.96
2018,10,30,11,30,978.0,68.0,1.8,18.0,679.0,896.58,679.45
2018,10,30,11,45,979.0,68.0,1.8,18.3,681.0,881.34,668.3
2018,10,30,12,0,980.0,68.0,1.8,18.6,683.0,862.33,654.79
2018,10,30,12,15,977.0,68.5,1.85,18.75,676.5,837.11,638.04
2018,10,30,12,30,974.0,69.0,1.9,18.9,670.0,808.49,618.95
2018,10,30,12,45,968.0,69.0,1.9,19.1,655.0,773.9,595.1
2018,10,30,13,0,962.0,69.0,1.9,19.3,640.0,736.4,569.16
2018,10,30,13,15,956.0,68.0,1.9,19.3,618.0,695.11,539.71
2018,10,30,13,30,950.0,67.0,1.9,19.3,596.0,651.33,506.78
2018,10,30,13,45,940.0,66.0,1.9,19.35,567.0,603.03,469.54
2018,10,30,14,0,930.0,65.0,1.9,19.4,538.0,553.03,429.95
2018,10,30,14,15,915.5,63.0,1.9,19.3,502.0,498.43,385.91
2018,10,30,14,30,901.0,61.0,1.9,19.2,466.0,443.11,339.86
2018,10,30,14,45,857.5,61.5,1.9,19.1,419.0,379.22,286.1
2018,10,30,15,0,814.0,62.0,1.9,19.0,372.0,317.18,232.7
2018,10,30,15,15,791.0,57.0,1.9,19.0,328.0,259.03,181.09
2018,10,30,15,30,768.0,52.0,1.9,19.0,284.0,202.42,130.95
2018,10,30,15,45,729.5,47.0,1.75,18.25,237.5,145.46,83.69
2018,10,30,16,0,691.0,42.0,1.6,17.5,191.0,92.41,45.29
2018,10,30,16,15,598.0,37.0,1.45,16.4,143.0,42.45,21.45
2018,10,30,16,30,505.0,32.0,1.3,15.3,95.0,26.99,17.68
2018,10,30,16,45,348.0,24.0,1.2,14.25,58.5,19.27,8.88
2018,10,30,17,0,191.0,16.0,1.1,13.2,22.0,15.25,0.0
2018,10,30,17,15,95.5,8.0,1.15,12.55,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,31,6,15,35.0,3.5,1.1,7.65,3.0,0.0,0.0
2018,10,31,6,30,70.0,7.0,1.0,8.0,6.0,0.0,0.0
2018,10,31,6,45,203.5,16.5,0.95,8.35,30.0,100.02,0.0
2018,10,31,7,0,337.0,26.0,0.9,8.7,54.0,213.68,155.86
2018,10,31,7,15,362.5,39.5,0.85,9.65,87.5,259.03,209.33
2018,10,31,7,30,388.0,53.0,0.8,10.6,121.0,305.26,251.41
2018,10,31,7,45,396.5,67.5,0.8,11.6,155.0,341.36,282.71
2018,10,31,8,0,405.0,82.0,0.8,12.6,189.0,379.41,313.58
2018,10,31,8,15,432.0,94.5,0.75,13.35,227.5,426.75,350.33
2018,10,31,8,30,459.0,107.0,0.7,14.1,266.0,474.55,385.75
2018,10,31,8,45,642.0,85.5,0.7,14.8,338.0,602.55,482.08
2018,10,31,9,0,825.0,64.0,0.7,15.5,410.0,728.79,568.87
2018,10,31,9,15,861.5,62.5,0.75,16.15,452.0,767.29,591.96
2018,10,31,9,30,898.0,61.0,0.8,16.8,494.0,810.81,619.26
2018,10,31,9,45,907.5,64.0,0.9,17.5,526.0,835.73,634.19
2018,10,31,10,0,917.0,67.0,1.0,18.2,558.0,857.37,647.1
2018,10,31,10,15,925.5,68.5,1.05,18.65,583.0,872.88,655.77
2018,10,31,10,30,934.0,70.0,1.1,19.1,608.0,884.83,662.23
2018,10,31,10,45,926.5,74.0,1.15,19.55,621.0,882.49,659.38
2018,10,31,11,0,919.0,78.0,1.2,20.0,634.0,876.41,654.38
2018,10,31,11,15,927.0,77.5,1.25,20.35,645.5,874.42,652.52
2018,10,31,11,30,935.0,77.0,1.3,20.7,657.0,868.66,648.25
2018,10,31,11,45,943.5,74.5,1.35,21.0,661.0,857.18,640.45
2018,10,31,12,0,952.0,72.0,1.4,21.3,665.0,841.88,630.26
2018,10,31,12,15,950.5,71.5,1.4,21.45,658.5,817.31,613.68
2018,10,31,12,30,949.0,71.0,1.4,21.6,652.0,789.38,594.96
2018,10,31,12,45,888.0,87.0,1.45,21.8,621.0,733.93,557.66
2018,10,31,13,0,827.0,103.0,1.5,22.0,590.0,682.04,521.52
2018,10,31,13,15,775.5,111.0,1.45,22.0,554.5,624.91,479.57
2018,10,31,13,30,724.0,119.0,1.4,22.0,519.0,569.97,438.48
2018,10,31,13,45,741.0,106.0,1.4,22.0,497.5,532.54,410.32
2018,10,31,14,0,758.0,93.0,1.4,22.0,476.0,491.99,378.72
2018,10,31,14,15,674.5,106.0,1.4,21.85,429.0,427.3,328.14
2018,10,31,14,30,591.0,119.0,1.4,21.7,382.0,368.7,281.55
2018,10,31,14,45,483.5,126.5,1.45,21.55,328.5,300.61,227.74
2018,10,31,15,0,376.0,134.0,1.5,21.4,275.0,245.06,183.77
2018,10,31,15,15,353.5,118.5,1.5,21.4,238.5,200.91,146.85
2018,10,31,15,30,331.0,103.0,1.5,21.4,202.0,159.08,111.86
2018,10,31,15,45,321.0,86.5,1.35,20.5,169.0,120.57,80.24
2018,10,31,16,0,311.0,70.0,1.2,19.6,136.0,83.25,51.89
2018,10,31,16,15,261.0,56.0,1.1,18.4,101.5,48.53,31.35
2018,10,31,16,30,211.0,42.0,1.0,17.2,67.0,32.54,22.18
2018,10,31,16,45,137.0,26.5,0.9,15.95,40.0,20.86,9.34
2018,10,31,17,0,63.0,11.0,0.8,14.7,13.0,10.48,0.0
2018,10,31,17,15,31.5,5.5,0.85,14.45,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,1,6,15,18.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,11,1,6,30,37.0,5.0,0.8,10.7,4.0,0.0,0.0
2018,11,1,6,45,91.5,17.0,0.8,11.1,22.5,53.91,0.0
2018,11,1,7,0,146.0,29.0,0.8,11.5,41.0,126.98,88.2
2018,11,1,7,15,206.0,43.5,0.85,12.35,72.5,182.94,145.89
2018,11,1,7,30,266.0,58.0,0.9,13.2,104.0,241.66,197.54
2018,11,1,7,45,290.0,73.5,0.95,14.05,137.5,285.1,234.8
2018,11,1,8,0,314.0,89.0,1.0,14.9,171.0,329.69,271.45
2018,11,1,8,15,279.5,110.0,1.0,15.65,193.0,330.45,271.22
2018,11,1,8,30,245.0,131.0,1.0,16.4,215.0,339.64,276.94
2018,11,1,8,45,332.0,137.5,1.0,17.2,266.5,416.47,337.09
2018,11,1,9,0,419.0,144.0,1.0,18.0,318.0,511.32,407.79
2018,11,1,9,15,481.0,144.0,1.05,18.8,361.0,568.49,448.59
2018,11,1,9,30,543.0,144.0,1.1,19.6,404.0,626.46,489.24
2018,11,1,9,45,563.5,148.5,1.15,20.4,433.5,655.72,507.85
2018,11,1,10,0,584.0,153.0,1.2,21.2,463.0,688.89,529.04
2018,11,1,10,15,621.5,149.5,1.25,21.75,493.0,720.24,549.44
2018,11,1,10,30,659.0,146.0,1.3,22.3,523.0,749.2,567.66
2018,11,1,10,45,656.0,152.5,1.35,22.85,537.0,752.29,568.11
2018,11,1,11,0,653.0,159.0,1.4,23.4,551.0,752.51,566.99
2018,11,1,11,15,664.0,159.0,1.4,23.75,563.0,754.55,567.21
2018,11,1,11,30,675.0,159.0,1.4,24.1,575.0,753.61,565.52
2018,11,1,11,45,801.5,117.5,1.4,24.5,612.5,793.89,591.8
2018,11,1,12,0,928.0,76.0,1.4,24.9,650.0,824.77,611.11
2018,11,1,12,15,903.5,82.5,1.4,25.05,637.0,790.97,587.97
2018,11,1,12,30,879.0,89.0,1.4,25.2,624.0,754.88,563.92
2018,11,1,12,45,793.5,113.0,1.35,25.4,587.5,696.28,523.48
2018,11,1,13,0,708.0,137.0,1.3,25.6,551.0,636.81,479.91
2018,11,1,13,15,749.5,120.0,1.3,25.65,544.0,616.83,466.1
2018,11,1,13,30,791.0,103.0,1.3,25.7,537.0,590.96,447.17
2018,11,1,13,45,843.0,85.0,1.25,25.7,526.0,565.52,427.54
2018,11,1,14,0,895.0,67.0,1.2,25.7,515.0,532.42,401.37
2018,11,1,14,15,868.5,67.0,1.2,25.55,477.0,476.15,357.61
2018,11,1,14,30,842.0,67.0,1.2,25.4,439.0,420.24,312.91
2018,11,1,14,45,802.5,65.5,1.15,25.25,393.5,358.68,262.68
2018,11,1,15,0,763.0,64.0,1.1,25.1,348.0,299.78,213.44
2018,11,1,15,15,677.5,66.0,1.1,25.1,295.0,234.26,159.94
2018,11,1,15,30,592.0,68.0,1.1,25.1,242.0,178.46,115.05
2018,11,1,15,45,533.0,61.5,0.95,23.65,198.0,127.42,75.55
2018,11,1,16,0,474.0,55.0,0.8,22.2,154.0,82.93,45.15
2018,11,1,16,15,409.5,45.5,0.9,21.15,115.0,42.41,24.6
2018,11,1,16,30,345.0,36.0,1.0,20.1,76.0,28.65,18.52
2018,11,1,16,45,226.5,24.0,1.1,19.1,45.5,19.56,7.48
2018,11,1,17,0,108.0,12.0,1.2,18.1,15.0,11.44,0.0
2018,11,1,17,15,54.0,6.0,1.2,17.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,6,15,15.5,2.0,0.8,13.15,1.5,0.0,0.0
2018,11,2,6,30,31.0,4.0,0.8,13.2,3.0,0.0,0.0
2018,11,2,6,45,203.0,15.0,0.8,13.2,29.0,97.53,0.0
2018,11,2,7,0,375.0,26.0,0.8,13.2,55.0,226.71,153.28
2018,11,2,7,15,484.5,33.0,0.75,13.8,97.5,305.66,241.17
2018,11,2,7,30,594.0,40.0,0.7,14.4,140.0,396.77,318.9
2018,11,2,7,45,656.5,44.0,0.6,15.0,186.5,464.22,374.1
2018,11,2,8,0,719.0,48.0,0.5,15.6,233.0,534.54,428.25
2018,11,2,8,15,758.5,51.5,0.5,16.4,279.0,591.28,469.77
2018,11,2,8,30,798.0,55.0,0.5,17.2,325.0,648.31,508.33
2018,11,2,8,45,824.5,57.5,0.45,17.95,367.5,688.05,532.54
2018,11,2,9,0,851.0,60.0,0.4,18.7,410.0,732.43,559.23
2018,11,2,9,15,869.5,62.0,0.5,19.55,447.5,768.2,581.43
2018,11,2,9,30,888.0,64.0,0.6,20.4,485.0,801.6,601.83
2018,11,2,9,45,900.5,65.5,0.65,21.25,516.5,826.75,615.69
2018,11,2,10,0,913.0,67.0,0.7,22.1,548.0,848.8,627.52
2018,11,2,10,15,922.0,68.5,0.75,22.6,573.0,864.61,636.14
2018,11,2,10,30,931.0,70.0,0.8,23.1,598.0,876.88,642.62
2018,11,2,10,45,915.5,77.5,0.85,23.55,609.5,872.03,638.3
2018,11,2,11,0,900.0,85.0,0.9,24.0,621.0,863.37,631.86
2018,11,2,11,15,923.0,79.0,0.95,24.2,636.5,867.48,634.52
2018,11,2,11,30,946.0,73.0,1.0,24.4,652.0,867.62,634.57
2018,11,2,11,45,903.5,87.0,1.05,24.55,641.0,833.86,612.76
2018,11,2,12,0,861.0,101.0,1.1,24.7,630.0,802.96,593.12
2018,11,2,12,15,741.5,137.0,1.2,24.65,589.5,732.18,547.37
2018,11,2,12,30,622.0,173.0,1.3,24.6,549.0,659.62,496.92
2018,11,2,12,45,729.0,135.5,1.35,24.5,566.0,674.58,510.07
2018,11,2,13,0,836.0,98.0,1.4,24.4,583.0,678.31,514.16
2018,11,2,13,15,829.5,95.0,1.45,24.15,561.5,638.45,485.92
2018,11,2,13,30,823.0,92.0,1.5,23.9,540.0,596.58,455.83
2018,11,2,13,45,808.5,88.0,1.5,23.65,509.0,547.4,419.23
2018,11,2,14,0,794.0,84.0,1.5,23.4,478.0,497.37,380.93
2018,11,2,14,15,817.0,75.0,1.5,22.9,455.5,458.91,350.18
2018,11,2,14,30,840.0,66.0,1.5,22.4,433.0,416.45,314.77
2018,11,2,14,45,787.0,68.0,1.5,21.95,386.5,353.83,263.35
2018,11,2,15,0,734.0,70.0,1.5,21.5,340.0,295.21,214.12
2018,11,2,15,15,736.0,62.5,1.5,21.5,304.5,245.56,169.51
2018,11,2,15,30,738.0,55.0,1.5,21.5,269.0,194.74,124.05
2018,11,2,15,45,681.0,50.5,1.35,20.45,221.0,137.92,78.8
2018,11,2,16,0,624.0,46.0,1.2,19.4,173.0,87.26,43.97
2018,11,2,16,15,544.0,39.5,1.1,18.25,129.5,40.86,22.8
2018,11,2,16,30,464.0,33.0,1.0,17.1,86.0,26.12,16.56
2018,11,2,16,45,298.5,23.0,0.9,15.95,51.0,18.8,6.2
2018,11,2,17,0,133.0,13.0,0.8,14.8,16.0,12.39,0.0
2018,11,2,17,15,66.5,6.5,0.8,14.35,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,3,6,15,11.5,1.5,0.8,9.05,1.0,0.0,0.0
2018,11,3,6,30,23.0,3.0,0.8,9.5,2.0,0.0,0.0
2018,11,3,6,45,195.5,14.5,0.75,9.9,27.5,93.59,0.0
2018,11,3,7,0,368.0,26.0,0.7,10.3,53.0,221.17,144.73
2018,11,3,7,15,507.0,31.0,0.75,11.35,98.0,313.94,249.01
2018,11,3,7,30,646.0,36.0,0.8,12.4,143.0,419.4,338.87
2018,11,3,7,45,704.5,40.0,0.8,13.45,190.0,486.04,394.04
2018,11,3,8,0,763.0,44.0,0.8,14.5,237.0,555.35,448.24
2018,11,3,8,15,800.0,47.0,0.85,15.2,283.5,605.45,485.86
2018,11,3,8,30,837.0,50.0,0.9,15.9,330.0,660.91,524.68
2018,11,3,8,45,861.5,52.5,0.95,16.6,372.5,706.24,554.82
2018,11,3,9,0,886.0,55.0,1.0,17.3,415.0,750.08,583.15
2018,11,3,9,15,902.5,56.5,1.05,17.9,452.5,784.44,604.49
2018,11,3,9,30,919.0,58.0,1.1,18.5,490.0,816.24,623.85
2018,11,3,9,45,930.0,59.5,1.15,19.15,521.5,840.68,637.9
2018,11,3,10,0,941.0,61.0,1.2,19.8,553.0,861.87,649.77
2018,11,3,10,15,949.5,62.0,1.25,20.3,578.0,876.9,657.93
2018,11,3,10,30,958.0,63.0,1.3,20.8,603.0,888.31,663.84
2018,11,3,10,45,963.0,64.0,1.35,21.25,620.5,893.03,665.59
2018,11,3,11,0,968.0,65.0,1.4,21.7,638.0,893.92,665.03
2018,11,3,11,15,970.5,66.0,1.45,22.1,648.0,888.86,660.85
2018,11,3,11,30,973.0,67.0,1.5,22.5,658.0,879.96,654.33
2018,11,3,11,45,959.0,70.5,1.55,22.85,654.5,856.89,638.66
2018,11,3,12,0,945.0,74.0,1.6,23.2,651.0,830.58,620.99
2018,11,3,12,15,946.5,73.0,1.6,23.45,646.0,807.95,605.56
2018,11,3,12,30,948.0,72.0,1.6,23.7,641.0,781.86,587.8
2018,11,3,12,45,943.5,72.5,1.65,23.95,627.5,749.83,566.45
2018,11,3,13,0,939.0,73.0,1.7,24.2,614.0,714.9,542.99
2018,11,3,13,15,873.0,85.5,1.65,24.25,574.0,653.74,498.07
2018,11,3,13,30,807.0,98.0,1.6,24.3,534.0,591.28,451.6
2018,11,3,13,45,611.0,139.0,1.6,24.4,459.0,488.86,374.53
2018,11,3,14,0,415.0,180.0,1.6,24.5,384.0,396.25,303.93
2018,11,3,14,15,321.5,181.0,1.6,24.3,332.5,327.18,251.24
2018,11,3,14,30,228.0,182.0,1.6,24.1,281.0,271.06,207.93
2018,11,3,14,45,251.5,160.5,1.55,23.95,260.0,244.35,185.94
2018,11,3,15,0,275.0,139.0,1.5,23.8,239.0,215.13,161.0
2018,11,3,15,15,286.5,119.0,1.5,23.8,211.5,181.75,132.31
2018,11,3,15,30,298.0,99.0,1.5,23.8,184.0,147.1,102.37
2018,11,3,15,45,183.5,87.0,1.25,22.25,136.5,101.5,70.06
2018,11,3,16,0,69.0,75.0,1.0,20.7,89.0,70.22,50.02
2018,11,3,16,15,51.0,56.5,1.0,19.4,65.5,49.55,34.8
2018,11,3,16,30,33.0,38.0,1.0,18.1,42.0,33.35,22.45
2018,11,3,16,45,20.5,22.5,0.95,16.8,24.5,20.11,5.73
2018,11,3,17,0,8.0,7.0,0.9,15.5,7.0,6.67,0.0
2018,11,3,17,15,4.0,3.5,0.9,15.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,0.6,9.2,2.0,0.0,0.0
2018,11,4,6,45,200.5,14.5,0.55,9.25,27.0,95.22,0.0
2018,11,4,7,0,372.0,26.0,0.5,9.3,52.0,220.57,136.51
2018,11,4,7,15,444.0,35.0,0.5,9.85,89.5,291.65,231.1
2018,11,4,7,30,516.0,44.0,0.5,10.4,127.0,361.37,293.64
2018,11,4,7,45,582.5,49.5,0.45,10.9,172.0,428.67,350.3
2018,11,4,8,0,649.0,55.0,0.4,11.4,217.0,499.68,406.8
2018,11,4,8,15,577.0,75.0,0.4,12.1,239.5,499.83,405.81
2018,11,4,8,30,505.0,95.0,0.4,12.8,262.0,487.29,394.86
2018,11,4,8,45,500.0,110.0,0.45,13.5,293.0,516.18,415.78
2018,11,4,9,0,495.0,125.0,0.5,14.2,324.0,542.77,433.81
2018,11,4,9,15,527.5,130.0,0.55,15.05,360.0,584.14,462.77
2018,11,4,9,30,560.0,135.0,0.6,15.9,396.0,624.91,490.44
2018,11,4,9,45,479.0,165.5,0.65,16.7,399.0,602.45,470.11
2018,11,4,10,0,398.0,196.0,0.7,17.5,402.0,574.61,446.6
2018,11,4,10,15,446.0,194.5,0.75,18.0,435.5,614.33,475.24
2018,11,4,10,30,494.0,193.0,0.8,18.5,469.0,652.74,501.78
2018,11,4,10,45,711.0,138.0,0.9,19.05,548.5,776.53,589.43
2018,11,4,11,0,928.0,83.0,1.0,19.6,628.0,879.27,656.45
2018,11,4,11,15,949.0,79.0,1.05,19.8,644.0,883.74,657.85
2018,11,4,11,30,970.0,75.0,1.1,20.0,660.0,884.18,658.07
2018,11,4,11,45,970.5,75.0,1.2,20.2,661.5,868.64,648.63
2018,11,4,12,0,971.0,75.0,1.3,20.4,663.0,849.42,636.88
2018,11,4,12,15,924.0,84.5,1.35,20.4,639.5,801.28,605.35
2018,11,4,12,30,877.0,94.0,1.4,20.4,616.0,756.12,575.73
2018,11,4,12,45,818.0,105.0,1.45,20.45,583.0,698.61,536.67
2018,11,4,13,0,759.0,116.0,1.5,20.5,550.0,643.1,496.51
2018,11,4,13,15,759.0,110.5,1.55,20.35,531.0,607.07,470.75
2018,11,4,13,30,759.0,105.0,1.6,20.2,512.0,568.12,441.95
2018,11,4,13,45,823.0,88.0,1.6,20.05,508.0,551.48,428.71
2018,11,4,14,0,887.0,71.0,1.6,19.9,504.0,526.09,407.7
2018,11,4,14,15,885.0,68.0,1.65,19.55,474.0,478.62,369.31
2018,11,4,14,30,883.0,65.0,1.7,19.2,444.0,429.29,328.08
2018,11,4,14,45,858.5,63.0,1.7,18.85,402.5,370.8,278.38
2018,11,4,15,0,834.0,61.0,1.7,18.5,361.0,313.38,228.23
2018,11,4,15,15,799.0,57.5,1.7,18.5,315.5,253.21,175.24
2018,11,4,15,30,764.0,54.0,1.7,18.5,270.0,195.87,125.18
2018,11,4,15,45,688.0,51.0,1.6,17.3,219.5,136.87,78.69
2018,11,4,16,0,612.0,48.0,1.5,16.1,169.0,83.89,42.73
2018,11,4,16,15,531.0,40.5,1.4,15.1,125.0,37.28,21.5
2018,11,4,16,30,450.0,33.0,1.3,14.1,81.0,26.48,16.9
2018,11,4,16,45,277.5,21.5,1.2,13.1,46.5,17.66,3.09
2018,11,4,17,0,105.0,10.0,1.1,12.1,12.0,9.53,0.0
2018,11,4,17,15,52.5,5.0,1.15,11.65,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,1.5,1.2,7.65,1.0,0.0,0.0
2018,11,5,6,30,28.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,11,5,6,45,192.5,13.0,1.2,8.55,24.5,90.15,0.0
2018,11,5,7,0,357.0,23.0,1.2,9.0,47.0,209.12,120.12
2018,11,5,7,15,470.5,29.0,1.2,9.75,87.0,291.22,231.76
2018,11,5,7,30,584.0,35.0,1.2,10.5,127.0,381.34,311.98
2018,11,5,7,45,619.0,42.5,1.2,11.25,168.5,435.48,359.29
2018,11,5,8,0,654.0,50.0,1.2,12.0,210.0,490.77,404.92
2018,11,5,8,15,725.5,49.0,1.2,12.75,259.0,560.29,459.52
2018,11,5,8,30,797.0,48.0,1.2,13.5,308.0,625.96,507.04
2018,11,5,8,45,824.0,50.0,1.15,14.25,349.5,671.02,536.89
2018,11,5,9,0,851.0,52.0,1.1,15.0,391.0,714.89,564.97
2018,11,5,9,15,867.5,54.5,1.2,15.7,428.0,749.64,587.59
2018,11,5,9,30,884.0,57.0,1.3,16.4,465.0,781.93,608.23
2018,11,5,9,45,894.5,60.0,1.4,17.05,496.5,807.25,623.92
2018,11,5,10,0,905.0,63.0,1.5,17.7,528.0,829.39,637.4
2018,11,5,10,15,914.0,64.0,1.5,18.2,552.5,844.45,645.21
2018,11,5,10,30,923.0,65.0,1.5,18.7,577.0,856.04,650.79
2018,11,5,10,45,929.5,66.0,1.55,19.15,595.0,861.96,653.39
2018,11,5,11,0,936.0,67.0,1.6,19.6,613.0,864.18,653.68
2018,11,5,11,15,939.0,67.5,1.6,19.9,622.5,859.17,649.06
2018,11,5,11,30,942.0,68.0,1.6,20.2,632.0,850.45,642.17
2018,11,5,11,45,942.5,68.0,1.55,20.5,634.0,835.45,630.66
2018,11,5,12,0,943.0,68.0,1.5,20.8,636.0,816.89,616.95
2018,11,5,12,15,941.5,68.0,1.5,20.9,630.0,793.31,600.98
2018,11,5,12,30,940.0,68.0,1.5,21.0,624.0,766.43,582.82
2018,11,5,12,45,935.0,68.0,1.5,21.15,610.0,733.91,560.64
2018,11,5,13,0,930.0,68.0,1.5,21.3,596.0,698.56,536.42
2018,11,5,13,15,923.0,67.0,1.5,21.3,574.5,658.2,506.81
2018,11,5,13,30,916.0,66.0,1.5,21.3,553.0,615.56,474.82
2018,11,5,13,45,906.0,64.5,1.5,21.25,525.0,568.66,438.93
2018,11,5,14,0,896.0,63.0,1.5,21.2,497.0,520.19,400.78
2018,11,5,14,15,880.0,61.5,1.5,21.0,462.0,467.65,358.57
2018,11,5,14,30,864.0,60.0,1.5,20.8,427.0,414.61,314.56
2018,11,5,14,45,841.0,57.5,1.5,20.65,387.0,357.86,266.33
2018,11,5,15,0,818.0,55.0,1.5,20.5,347.0,301.92,217.53
2018,11,5,15,15,783.5,52.5,1.5,20.5,303.0,243.03,166.02
2018,11,5,15,30,749.0,50.0,1.5,20.5,259.0,187.84,118.15
2018,11,5,15,45,696.0,46.0,1.35,19.4,212.5,131.93,73.62
2018,11,5,16,0,643.0,42.0,1.2,18.3,166.0,81.62,39.6
2018,11,5,16,15,552.0,36.5,1.15,17.0,122.0,35.51,25.23
2018,11,5,16,30,461.0,31.0,1.1,15.7,78.0,24.75,15.2
2018,11,5,16,45,287.5,21.0,1.05,14.4,45.0,17.33,1.17
2018,11,5,17,0,114.0,11.0,1.0,13.1,12.0,10.48,0.0
2018,11,5,17,15,57.0,5.5,1.0,12.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,6,6,15,6.0,0.5,1.05,6.75,0.5,0.0,0.0
2018,11,6,6,30,12.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,11,6,6,45,176.0,13.0,0.95,7.1,23.5,83.13,0.0
2018,11,6,7,0,340.0,25.0,0.9,7.3,46.0,200.61,103.42
2018,11,6,7,15,470.0,31.5,0.85,8.3,88.5,291.48,231.34
2018,11,6,7,30,600.0,38.0,0.8,9.3,131.0,391.64,319.32
2018,11,6,7,45,669.0,42.5,0.8,10.3,178.0,463.03,379.67
2018,11,6,8,0,738.0,47.0,0.8,11.3,225.0,537.74,439.41
2018,11,6,8,15,780.5,50.5,0.85,12.05,272.0,596.6,484.9
2018,11,6,8,30,823.0,54.0,0.9,12.8,319.0,655.87,527.34
2018,11,6,8,45,851.0,56.0,0.9,13.5,362.0,696.46,553.97
2018,11,6,9,0,879.0,58.0,0.9,14.2,405.0,741.57,583.14
2018,11,6,9,15,897.5,60.0,0.95,14.85,443.0,777.67,605.93
2018,11,6,9,30,916.0,62.0,1.0,15.5,481.0,811.31,626.72
2018,11,6,9,45,929.0,63.0,1.0,16.2,513.0,836.46,640.57
2018,11,6,10,0,942.0,64.0,1.0,16.9,545.0,858.46,652.25
2018,11,6,10,15,950.5,65.5,1.05,17.45,570.0,873.98,660.74
2018,11,6,10,30,959.0,67.0,1.1,18.0,595.0,885.88,666.95
2018,11,6,10,45,963.5,68.0,1.1,18.6,612.5,890.09,667.3
2018,11,6,11,0,968.0,69.0,1.1,19.2,630.0,890.5,665.36
2018,11,6,11,15,971.0,70.0,1.1,19.65,640.0,885.83,660.67
2018,11,6,11,30,974.0,71.0,1.1,20.1,650.0,877.32,653.67
2018,11,6,11,45,974.5,70.5,1.15,20.55,651.5,861.24,642.61
2018,11,6,12,0,975.0,70.0,1.2,21.0,653.0,841.49,629.26
2018,11,6,12,15,972.5,70.0,1.2,21.2,646.5,816.45,612.39
2018,11,6,12,30,970.0,70.0,1.2,21.4,640.0,788.04,593.32
2018,11,6,12,45,964.0,70.0,1.25,21.6,625.0,753.96,570.95
2018,11,6,13,0,958.0,70.0,1.3,21.8,610.0,717.02,546.34
2018,11,6,13,15,949.5,69.0,1.3,21.8,587.5,674.75,515.7
2018,11,6,13,30,941.0,68.0,1.3,21.8,565.0,630.24,482.71
2018,11,6,13,45,928.0,67.0,1.35,21.8,535.5,581.24,445.9
2018,11,6,14,0,915.0,66.0,1.4,21.8,506.0,530.85,406.83
2018,11,6,14,15,898.5,64.0,1.35,21.6,470.0,476.72,363.46
2018,11,6,14,30,882.0,62.0,1.3,21.4,434.0,422.11,318.33
2018,11,6,14,45,857.5,60.0,1.3,21.25,393.0,364.47,269.71
2018,11,6,15,0,833.0,58.0,1.3,21.1,352.0,306.89,219.9
2018,11,6,15,15,797.5,54.5,1.3,21.1,306.5,246.96,167.84
2018,11,6,15,30,762.0,51.0,1.3,21.1,261.0,189.92,118.77
2018,11,6,15,45,706.5,47.0,1.1,19.4,214.0,133.09,74.06
2018,11,6,16,0,651.0,43.0,0.9,17.7,167.0,82.16,40.09
2018,11,6,16,15,555.5,37.0,1.0,16.6,122.0,35.3,25.05
2018,11,6,16,30,460.0,31.0,1.1,15.5,77.0,24.93,15.23
2018,11,6,16,45,285.5,20.5,1.2,14.35,44.0,17.0,0.0
2018,11,6,17,0,111.0,10.0,1.3,13.2,11.0,9.53,0.0
2018,11,6,17,15,55.5,5.0,1.25,12.8,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,6,45,163.0,11.5,0.45,11.35,21.0,76.12,0.0
2018,11,7,7,0,326.0,23.0,0.4,11.4,42.0,190.71,81.1
2018,11,7,7,15,458.0,29.5,0.35,11.8,83.5,282.7,219.05
2018,11,7,7,30,590.0,36.0,0.3,12.2,125.0,382.59,305.86
2018,11,7,7,45,657.0,41.0,0.25,12.6,171.5,452.55,364.13
2018,11,7,8,0,724.0,46.0,0.2,13.0,218.0,525.88,421.93
2018,11,7,8,15,765.0,49.0,0.25,13.6,263.5,582.43,465.01
2018,11,7,8,30,806.0,52.0,0.3,14.2,309.0,639.32,505.33
2018,11,7,8,45,833.5,54.5,0.3,14.85,351.5,679.56,531.23
2018,11,7,9,0,861.0,57.0,0.3,15.5,394.0,724.4,559.68
2018,11,7,9,15,879.5,59.0,0.4,16.25,431.5,760.01,582.35
2018,11,7,9,30,898.0,61.0,0.5,17.0,469.0,793.24,603.24
2018,11,7,9,45,911.0,62.5,0.6,17.75,500.5,818.71,618.71
2018,11,7,10,0,924.0,64.0,0.7,18.5,532.0,841.08,632.14
2018,11,7,10,15,933.5,64.5,0.75,19.0,556.5,856.01,640.36
2018,11,7,10,30,943.0,65.0,0.8,19.5,581.0,867.42,646.43
2018,11,7,10,45,949.0,66.0,0.85,20.0,598.5,872.9,648.75
2018,11,7,11,0,955.0,67.0,0.9,20.5,616.0,874.64,648.82
2018,11,7,11,15,958.0,67.5,0.95,20.8,626.0,869.51,645.05
2018,11,7,11,30,961.0,68.0,1.0,21.1,636.0,860.61,639.02
2018,11,7,11,45,961.0,68.5,1.05,21.35,637.5,845.57,629.19
2018,11,7,12,0,961.0,69.0,1.1,21.6,639.0,826.91,617.09
2018,11,7,12,15,960.0,68.0,1.15,21.65,632.5,802.23,601.47
2018,11,7,12,30,959.0,67.0,1.2,21.7,626.0,774.19,583.57
2018,11,7,12,45,955.5,66.0,1.25,21.75,612.0,741.15,562.14
2018,11,7,13,0,952.0,65.0,1.3,21.8,598.0,705.16,538.41
2018,11,7,13,15,944.5,64.0,1.3,21.7,576.0,663.88,508.52
2018,11,7,13,30,937.0,63.0,1.3,21.6,554.0,620.29,476.22
2018,11,7,13,45,925.5,62.0,1.35,21.55,525.0,572.45,440.14
2018,11,7,14,0,914.0,61.0,1.4,21.5,496.0,523.09,401.7
2018,11,7,14,15,898.0,59.0,1.4,21.25,461.0,469.41,358.76
2018,11,7,14,30,882.0,57.0,1.4,21.0,426.0,415.2,313.92
2018,11,7,14,45,859.0,55.0,1.4,20.75,385.5,358.3,265.64
2018,11,7,15,0,836.0,53.0,1.4,20.5,345.0,302.17,216.69
2018,11,7,15,15,801.0,50.5,1.4,20.5,300.5,242.49,164.53
2018,11,7,15,30,766.0,48.0,1.4,20.5,256.0,186.5,116.09
2018,11,7,15,45,713.0,44.0,1.25,19.25,209.5,129.94,71.31
2018,11,7,16,0,660.0,40.0,1.1,18.0,163.0,78.94,37.34
2018,11,7,16,15,568.5,34.0,1.05,16.7,118.5,31.71,21.89
2018,11,7,16,30,477.0,28.0,1.0,15.4,74.0,24.31,14.58
2018,11,7,16,45,299.5,19.0,0.95,14.1,42.5,15.66,0.0
2018,11,7,17,0,122.0,10.0,0.9,12.8,11.0,9.53,0.0
2018,11,7,17,15,61.0,5.0,0.9,12.45,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,8,6,45,101.0,12.5,1.4,6.05,18.0,52.1,0.0
2018,11,8,7,0,202.0,25.0,1.4,6.3,36.0,137.88,44.74
2018,11,8,7,15,328.0,37.0,1.4,7.05,76.0,231.32,183.16
2018,11,8,7,30,454.0,49.0,1.4,7.8,116.0,327.72,270.49
2018,11,8,7,45,535.0,57.5,1.45,8.5,163.0,404.51,337.41
2018,11,8,8,0,616.0,66.0,1.5,9.2,210.0,485.95,405.35
2018,11,8,8,15,671.0,72.0,1.45,9.95,258.0,551.59,457.35
2018,11,8,8,30,726.0,78.0,1.4,10.7,306.0,618.69,508.08
2018,11,8,8,45,765.5,80.5,1.4,11.45,350.5,671.3,545.39
2018,11,8,9,0,805.0,83.0,1.4,12.2,395.0,718.57,577.12
2018,11,8,9,15,842.0,83.0,1.4,12.9,436.5,765.17,607.6
2018,11,8,9,30,879.0,83.0,1.4,13.6,478.0,809.96,636.03
2018,11,8,9,45,911.0,80.0,1.35,14.35,514.0,844.9,656.22
2018,11,8,10,0,943.0,77.0,1.3,15.1,550.0,870.23,669.49
2018,11,8,10,15,951.5,79.0,1.3,15.6,576.0,886.14,677.64
2018,11,8,10,30,960.0,81.0,1.3,16.1,602.0,898.43,683.5
2018,11,8,10,45,965.0,82.0,1.3,16.65,619.5,902.88,684.11
2018,11,8,11,0,970.0,83.0,1.3,17.2,637.0,903.53,682.43
2018,11,8,11,15,972.0,84.5,1.3,17.5,647.0,898.46,677.77
2018,11,8,11,30,974.0,86.0,1.3,17.8,657.0,889.56,670.8
2018,11,8,11,45,973.5,86.5,1.3,18.1,658.5,873.74,659.39
2018,11,8,12,0,973.0,87.0,1.3,18.4,660.0,854.27,645.73
2018,11,8,12,15,975.0,84.5,1.3,18.6,654.0,829.74,629.02
2018,11,8,12,30,977.0,82.0,1.3,18.8,648.0,801.67,609.98
2018,11,8,12,45,977.5,79.5,1.3,18.95,634.5,769.1,587.98
2018,11,8,13,0,978.0,77.0,1.3,19.1,621.0,733.28,563.08
2018,11,8,13,15,969.5,76.0,1.3,19.15,598.0,690.37,531.63
2018,11,8,13,30,961.0,75.0,1.3,19.2,575.0,645.14,497.79
2018,11,8,13,45,947.5,74.0,1.3,19.25,545.0,595.13,459.52
2018,11,8,14,0,934.0,73.0,1.3,19.3,515.0,543.71,419.06
2018,11,8,14,15,915.0,71.5,1.3,19.15,478.0,488.18,374.55
2018,11,8,14,30,896.0,70.0,1.3,19.0,441.0,432.38,328.34
2018,11,8,14,45,868.0,67.5,1.3,18.9,398.0,372.0,277.22
2018,11,8,15,0,840.0,65.0,1.3,18.8,355.0,312.95,225.92
2018,11,8,15,15,802.0,61.5,1.3,18.8,309.0,252.22,172.96
2018,11,8,15,30,764.0,58.0,1.3,18.8,263.0,194.66,123.33
2018,11,8,15,45,696.5,53.5,1.05,17.3,213.5,136.05,77.55
2018,11,8,16,0,629.0,49.0,0.8,15.8,164.0,82.36,41.81
2018,11,8,16,15,516.5,41.0,0.9,14.75,117.5,34.84,24.77
2018,11,8,16,30,404.0,33.0,1.0,13.7,71.0,27.22,16.94
2018,11,8,16,45,241.0,21.0,1.1,12.65,40.0,17.84,0.0
2018,11,8,17,0,78.0,9.0,1.2,11.6,9.0,8.58,0.0
2018,11,8,17,15,39.0,4.5,1.2,11.3,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,45,132.0,12.0,1.15,5.7,19.0,63.69,0.0
2018,11,9,7,0,264.0,24.0,1.1,6.0,38.0,159.09,30.57
2018,11,9,7,15,405.0,33.5,1.05,7.1,79.5,265.22,207.75
2018,11,9,7,30,546.0,43.0,1.0,8.2,121.0,369.64,301.98
2018,11,9,7,45,619.5,49.0,1.0,9.25,168.0,442.11,364.3
2018,11,9,8,0,693.0,55.0,1.0,10.3,215.0,513.17,422.53
2018,11,9,8,15,738.5,59.5,0.9,11.1,261.5,573.72,469.0
2018,11,9,8,30,784.0,64.0,0.8,11.9,308.0,634.75,512.77
2018,11,9,8,45,815.0,67.5,0.7,12.65,351.5,684.32,544.94
2018,11,9,9,0,846.0,71.0,0.6,13.4,395.0,732.67,574.82
