Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,7,15,36.5,5.5,1.05,7.5,6.5,0.0,0.0
2018,12,20,7,30,73.0,11.0,1.0,7.7,13.0,42.43,0.0
2018,12,20,7,45,65.5,23.0,0.95,7.85,27.5,71.15,43.55
2018,12,20,8,0,58.0,35.0,0.9,8.0,42.0,77.72,59.92
2018,12,20,8,15,81.5,52.0,0.9,8.4,65.5,113.6,92.4
2018,12,20,8,30,105.0,69.0,0.9,8.8,89.0,150.09,124.74
2018,12,20,8,45,117.0,87.5,0.85,9.15,114.5,182.43,152.74
2018,12,20,9,0,129.0,106.0,0.8,9.5,140.0,214.73,179.98
2018,12,20,9,15,137.0,120.0,0.8,9.85,161.0,238.0,199.15
2018,12,20,9,30,145.0,134.0,0.8,10.2,182.0,261.27,217.9
2018,12,20,9,45,211.0,144.0,0.8,10.5,221.5,332.51,276.15
2018,12,20,10,0,277.0,154.0,0.8,10.8,261.0,393.75,324.74
2018,12,20,10,15,260.5,168.0,0.8,11.05,274.0,399.43,327.39
2018,12,20,10,30,244.0,182.0,0.8,11.3,287.0,403.66,329.32
2018,12,20,10,45,249.0,189.0,0.85,11.5,300.0,414.24,337.1
2018,12,20,11,0,254.0,196.0,0.9,11.7,313.0,423.9,344.07
2018,12,20,11,15,237.0,203.5,0.9,11.8,315.0,416.61,337.37
2018,12,20,11,30,220.0,211.0,0.9,11.9,317.0,397.32,321.74
2018,12,20,11,45,160.5,214.0,0.9,11.95,292.0,352.68,285.44
2018,12,20,12,0,101.0,217.0,0.9,12.0,267.0,299.03,241.94
2018,12,20,12,15,109.0,217.0,0.85,12.0,270.5,301.28,243.99
2018,12,20,12,30,117.0,217.0,0.8,12.0,274.0,311.92,252.21
2018,12,20,12,45,193.0,208.0,0.75,12.0,300.0,346.54,280.53
2018,12,20,13,0,269.0,199.0,0.7,12.0,326.0,384.75,310.59
2018,12,20,13,15,283.5,190.5,0.65,11.9,320.0,373.25,301.01
2018,12,20,13,30,298.0,182.0,0.6,11.8,314.0,360.1,290.34
2018,12,20,13,45,301.0,170.5,0.6,11.7,297.5,336.09,271.09
2018,12,20,14,0,304.0,159.0,0.6,11.6,281.0,311.26,250.84
2018,12,20,14,15,226.5,152.5,0.55,11.4,239.5,255.82,205.89
2018,12,20,14,30,149.0,146.0,0.5,11.2,198.0,203.0,163.15
2018,12,20,14,45,106.5,125.5,0.5,11.0,161.0,159.63,127.75
2018,12,20,15,0,64.0,105.0,0.5,10.8,124.0,118.45,94.0
2018,12,20,15,15,32.0,82.0,0.5,10.8,91.5,84.94,66.37
2018,12,20,15,30,0.0,59.0,0.5,10.8,59.0,54.77,41.67
2018,12,20,15,45,0.0,47.0,0.55,10.4,47.0,43.56,31.89
2018,12,20,16,0,0.0,35.0,0.6,10.0,35.0,32.47,22.03
2018,12,20,16,15,12.5,24.5,0.55,9.95,25.0,22.98,13.05
2018,12,20,16,30,25.0,14.0,0.5,9.9,15.0,12.66,0.54
2018,12,20,16,45,25.0,8.5,0.4,9.85,8.5,8.1,0.0
2018,12,20,17,0,25.0,3.0,0.3,9.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.25,9.75,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,9.55,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,9.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,9.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,21,7,15,89.0,7.0,0.8,8.7,9.5,0.0,0.0
2018,12,21,7,30,178.0,14.0,0.7,9.0,19.0,90.98,0.0
2018,12,21,7,45,337.5,22.5,0.65,9.25,52.5,211.72,133.8
2018,12,21,8,0,497.0,31.0,0.6,9.5,86.0,316.65,251.22
2018,12,21,8,15,575.5,36.0,0.65,9.8,126.0,385.42,313.53
2018,12,21,8,30,654.0,41.0,0.7,10.1,166.0,457.6,374.97
2018,12,21,8,45,690.0,45.0,0.8,10.35,203.5,505.22,415.35
2018,12,21,9,0,726.0,49.0,0.9,10.6,241.0,552.72,454.14
2018,12,21,9,15,769.0,51.0,0.9,10.85,280.5,601.88,491.47
2018,12,21,9,30,812.0,53.0,0.9,11.1,320.0,650.38,526.34
2018,12,21,9,45,793.0,61.0,0.9,11.35,343.0,661.08,532.46
2018,12,21,10,0,774.0,69.0,0.9,11.6,366.0,668.02,536.11
2018,12,21,10,15,562.5,105.5,0.85,11.9,329.5,566.48,457.75
2018,12,21,10,30,351.0,142.0,0.8,12.2,293.0,448.27,363.95
2018,12,21,10,45,187.0,152.0,0.8,12.5,233.0,322.55,263.14
2018,12,21,11,0,23.0,162.0,0.8,12.8,173.0,176.85,142.2
2018,12,21,11,15,25.0,162.5,0.85,13.1,174.5,186.72,150.65
2018,12,21,11,30,27.0,163.0,0.9,13.4,176.0,187.44,151.01
2018,12,21,11,45,74.5,171.5,1.0,13.65,208.0,230.44,186.98
2018,12,21,12,0,122.0,180.0,1.1,13.9,240.0,281.77,228.69
2018,12,21,12,15,163.5,182.0,1.05,13.95,262.0,309.31,250.8
2018,12,21,12,30,205.0,184.0,1.0,14.0,284.0,334.61,270.89
2018,12,21,12,45,116.0,182.5,1.0,14.05,239.0,268.33,216.49
2018,12,21,13,0,27.0,181.0,1.0,14.1,194.0,191.99,153.83
2018,12,21,13,15,60.0,166.0,1.05,14.05,193.0,200.75,162.01
2018,12,21,13,30,93.0,151.0,1.1,14.0,192.0,206.84,167.43
2018,12,21,13,45,185.0,152.5,1.15,13.9,229.0,251.52,204.09
2018,12,21,14,0,277.0,154.0,1.2,13.8,266.0,293.62,237.13
2018,12,21,14,15,330.0,138.0,1.2,13.6,261.5,286.38,229.87
2018,12,21,14,30,383.0,122.0,1.2,13.4,257.0,278.33,221.19
2018,12,21,14,45,348.0,111.5,1.2,13.15,224.5,235.14,184.58
2018,12,21,15,0,313.0,101.0,1.2,12.9,192.0,194.83,150.15
2018,12,21,15,15,294.0,88.0,1.2,12.9,164.0,159.12,118.81
2018,12,21,15,30,275.0,75.0,1.2,12.9,136.0,125.15,89.1
2018,12,21,15,45,203.5,60.5,1.0,11.35,100.5,84.04,56.94
2018,12,21,16,0,132.0,46.0,0.8,9.8,65.0,52.16,33.6
2018,12,21,16,15,123.5,32.0,0.9,9.35,45.0,30.3,17.34
2018,12,21,16,30,115.0,18.0,1.0,8.9,25.0,14.09,1.78
2018,12,21,16,45,67.5,10.5,1.1,8.45,13.5,10.01,0.0
2018,12,21,17,0,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.25,7.95,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,7,15,64.0,6.5,1.0,5.85,8.0,0.0,0.0
2018,12,22,7,30,128.0,13.0,0.9,6.2,16.0,68.06,0.0
2018,12,22,7,45,235.0,23.0,0.85,6.5,43.5,162.42,100.53
2018,12,22,8,0,342.0,33.0,0.8,6.8,71.0,245.24,197.3
2018,12,22,8,15,381.0,45.0,0.8,7.35,104.0,293.09,242.54
2018,12,22,8,30,420.0,57.0,0.8,7.9,137.0,343.04,286.52
2018,12,22,8,45,546.0,57.5,0.85,8.45,186.0,435.29,363.44
2018,12,22,9,0,672.0,58.0,0.9,9.0,235.0,527.8,437.62
2018,12,22,9,15,750.0,55.0,0.9,9.45,279.5,593.59,487.97
2018,12,22,9,30,828.0,52.0,0.9,9.9,324.0,653.81,531.31
2018,12,22,9,45,848.0,54.5,0.9,10.35,357.0,685.58,552.47
2018,12,22,10,0,868.0,57.0,0.9,10.8,390.0,715.06,571.81
2018,12,22,10,15,873.0,59.5,0.85,11.05,414.0,730.8,580.69
2018,12,22,10,30,878.0,62.0,0.8,11.3,438.0,743.41,587.4
2018,12,22,10,45,856.5,69.0,0.75,11.6,449.5,744.54,585.86
2018,12,22,11,0,835.0,76.0,0.7,11.9,461.0,735.93,577.67
2018,12,22,11,15,865.5,73.0,0.6,11.95,481.5,750.99,586.22
2018,12,22,11,30,896.0,70.0,0.5,12.0,502.0,756.9,587.97
2018,12,22,11,45,804.5,90.0,0.45,12.1,481.0,707.91,552.17
2018,12,22,12,0,713.0,110.0,0.4,12.2,460.0,654.72,513.42
2018,12,22,12,15,637.5,129.0,0.45,12.3,441.0,607.91,479.08
2018,12,22,12,30,562.0,148.0,0.5,12.4,422.0,556.65,440.93
2018,12,22,12,45,543.0,148.5,0.6,12.55,409.0,528.34,420.53
2018,12,22,13,0,524.0,149.0,0.7,12.7,396.0,499.17,398.73
2018,12,22,13,15,467.5,155.0,0.7,12.75,369.5,452.97,362.59
2018,12,22,13,30,411.0,161.0,0.7,12.8,343.0,408.78,327.71
2018,12,22,13,45,417.5,150.0,0.65,12.85,326.5,382.58,306.58
2018,12,22,14,0,424.0,139.0,0.6,12.9,310.0,354.89,283.61
2018,12,22,14,15,355.5,134.5,0.6,12.75,270.5,299.53,239.01
2018,12,22,14,30,287.0,130.0,0.6,12.6,231.0,245.2,194.99
2018,12,22,14,45,231.0,117.5,0.55,12.45,193.5,197.97,156.18
2018,12,22,15,0,175.0,105.0,0.5,12.3,156.0,155.94,121.6
2018,12,22,15,15,185.5,94.5,0.5,12.3,142.0,137.52,104.64
2018,12,22,15,30,196.0,84.0,0.5,12.3,128.0,117.81,86.3
2018,12,22,15,45,167.5,68.5,0.7,10.95,100.5,86.88,61.01
2018,12,22,16,0,139.0,53.0,0.9,9.6,73.0,59.15,39.23
2018,12,22,16,15,109.0,38.0,1.0,9.2,50.5,35.13,21.48
2018,12,22,16,30,79.0,23.0,1.1,8.8,28.0,19.08,5.09
2018,12,22,16,45,51.5,13.0,1.15,8.45,15.0,12.39,0.0
2018,12,22,17,0,24.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,7.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.1,5.15,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.0,5.6,2.0,1.91,0.0
2018,12,23,7,45,0.0,4.0,0.9,6.0,4.0,3.7,0.0
2018,12,23,8,0,0.0,6.0,0.8,6.4,6.0,5.55,0.0
2018,12,23,8,15,0.0,7.0,0.75,6.9,7.0,6.48,0.0
2018,12,23,8,30,0.0,8.0,0.7,7.4,8.0,7.4,0.84
2018,12,23,8,45,40.5,31.0,0.7,7.85,41.5,59.53,47.53
2018,12,23,9,0,81.0,54.0,0.7,8.3,75.0,113.97,95.53
2018,12,23,9,15,275.0,77.5,0.7,8.8,165.0,299.06,253.85
2018,12,23,9,30,469.0,101.0,0.7,9.3,255.0,468.79,389.69
2018,12,23,9,45,511.0,105.0,0.7,9.8,288.0,510.85,420.02
2018,12,23,10,0,553.0,109.0,0.7,10.3,321.0,557.58,454.28
2018,12,23,10,15,612.5,104.5,0.75,10.75,354.0,602.22,487.31
2018,12,23,10,30,672.0,100.0,0.8,11.2,387.0,645.17,518.04
2018,12,23,10,45,662.0,107.5,0.8,11.65,401.5,647.83,517.9
2018,12,23,11,0,652.0,115.0,0.8,12.1,416.0,647.68,516.18
2018,12,23,11,15,758.0,92.0,0.9,12.3,451.0,692.97,549.55
2018,12,23,11,30,864.0,69.0,1.0,12.5,486.0,732.29,577.68
2018,12,23,11,45,828.0,79.0,1.05,12.75,482.0,712.84,563.04
2018,12,23,12,0,792.0,89.0,1.1,13.0,478.0,685.13,543.17
2018,12,23,12,15,774.5,93.0,1.1,13.15,472.5,661.49,525.92
2018,12,23,12,30,757.0,97.0,1.1,13.3,467.0,637.97,507.6
2018,12,23,12,45,644.5,121.5,1.1,13.4,432.0,570.63,455.56
2018,12,23,13,0,532.0,146.0,1.1,13.5,397.0,501.59,401.99
2018,12,23,13,15,631.0,118.0,1.1,13.5,405.5,515.45,413.25
2018,12,23,13,30,730.0,90.0,1.1,13.5,414.0,516.55,413.41
2018,12,23,13,45,732.0,85.0,1.1,13.5,395.5,482.7,385.67
2018,12,23,14,0,734.0,80.0,1.1,13.5,377.0,446.28,355.44
2018,12,23,14,15,666.5,83.0,1.05,13.25,337.5,386.86,306.81
2018,12,23,14,30,599.0,86.0,1.0,13.0,298.0,331.05,260.43
2018,12,23,14,45,502.0,89.0,0.95,12.75,254.5,269.71,209.61
2018,12,23,15,0,405.0,92.0,0.9,12.5,211.0,214.52,163.87
2018,12,23,15,15,333.0,86.0,0.9,12.5,174.5,167.95,124.9
2018,12,23,15,30,261.0,80.0,0.9,12.5,138.0,126.95,91.33
2018,12,23,15,45,234.5,65.5,0.85,11.1,109.5,94.44,64.4
2018,12,23,16,0,208.0,51.0,0.8,9.7,81.0,63.42,40.06
2018,12,23,16,15,234.0,36.0,0.9,9.25,59.5,36.34,20.16
2018,12,23,16,30,260.0,21.0,1.0,8.8,38.0,16.96,4.47
2018,12,23,16,45,145.0,12.0,1.1,8.4,20.0,11.44,0.0
2018,12,23,17,0,30.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.25,7.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.15,8.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.2,8.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,24,7,15,69.0,7.0,1.05,6.9,8.5,0.0,0.0
2018,12,24,7,30,138.0,14.0,1.0,7.4,17.0,73.02,0.0
2018,12,24,7,45,283.0,23.0,0.95,7.95,47.5,183.51,106.82
2018,12,24,8,0,428.0,32.0,0.9,8.5,78.0,287.53,228.84
2018,12,24,8,15,251.5,38.5,0.9,8.9,68.5,208.41,171.51
2018,12,24,8,30,75.0,45.0,0.9,9.3,59.0,97.81,79.62
2018,12,24,8,45,37.5,51.5,0.9,9.75,58.5,75.24,60.38
2018,12,24,9,0,0.0,58.0,0.9,10.2,58.0,54.34,41.57
2018,12,24,9,15,16.5,75.5,0.9,10.55,81.0,88.72,71.57
2018,12,24,9,30,33.0,93.0,0.9,10.9,104.0,119.89,98.29
2018,12,24,9,45,21.5,105.0,0.9,11.25,112.5,124.92,101.81
2018,12,24,10,0,10.0,117.0,0.9,11.6,121.0,121.92,98.59
2018,12,24,10,15,23.0,134.5,0.95,11.85,144.0,158.36,129.09
2018,12,24,10,30,36.0,152.0,1.0,12.1,167.0,187.4,152.96
2018,12,24,10,45,36.5,165.0,1.1,12.3,181.0,201.6,164.16
2018,12,24,11,0,37.0,178.0,1.2,12.5,195.0,215.64,175.23
2018,12,24,11,15,65.0,189.0,1.25,12.6,220.0,247.8,201.8
2018,12,24,11,30,93.0,200.0,1.3,12.7,245.0,279.43,227.55
2018,12,24,11,45,106.5,207.5,1.35,12.8,259.5,295.46,240.27
2018,12,24,12,0,120.0,215.0,1.4,12.9,274.0,320.9,260.37
2018,12,24,12,15,70.5,181.0,1.45,12.8,215.5,234.05,190.0
2018,12,24,12,30,21.0,147.0,1.5,12.7,157.0,155.04,124.81
2018,12,24,12,45,10.5,123.0,1.55,12.6,128.0,123.32,98.63
2018,12,24,13,0,0.0,99.0,1.6,12.5,99.0,92.78,73.05
2018,12,24,13,15,1.5,100.5,1.6,12.25,101.0,95.13,75.25
2018,12,24,13,30,3.0,102.0,1.6,12.0,103.0,97.38,77.33
2018,12,24,13,45,10.5,110.5,1.6,11.75,114.5,109.47,87.76
2018,12,24,14,0,18.0,119.0,1.6,11.5,126.0,120.96,97.59
2018,12,24,14,15,22.5,102.0,1.6,11.35,110.5,107.96,86.73
2018,12,24,14,30,27.0,85.0,1.6,11.2,95.0,91.77,73.03
2018,12,24,14,45,19.5,67.0,1.6,11.05,74.0,70.29,54.76
2018,12,24,15,0,12.0,49.0,1.6,10.9,53.0,49.79,37.25
2018,12,24,15,15,17.0,59.0,1.6,10.9,63.5,59.79,45.58
2018,12,24,15,30,22.0,69.0,1.6,10.9,74.0,68.87,52.89
2018,12,24,15,45,17.0,54.5,1.5,10.7,58.0,53.06,39.22
2018,12,24,16,0,12.0,40.0,1.4,10.5,42.0,38.03,26.26
2018,12,24,16,15,7.5,27.0,1.45,10.45,28.0,25.17,15.01
2018,12,24,16,30,3.0,14.0,1.5,10.4,14.0,12.99,2.45
2018,12,24,16,45,3.0,7.5,1.55,10.4,7.5,7.15,0.0
2018,12,24,17,0,3.0,1.0,1.6,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,1.75,10.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,7,15,71.5,6.5,1.6,4.8,8.0,0.0,0.0
2018,12,25,7,30,143.0,13.0,1.6,5.2,16.0,74.07,0.0
2018,12,25,7,45,304.5,22.0,1.6,5.55,48.5,191.99,109.73
2018,12,25,8,0,466.0,31.0,1.6,5.9,81.0,297.97,240.18
2018,12,25,8,15,552.5,36.5,1.65,6.4,121.5,370.69,308.3
2018,12,25,8,30,639.0,42.0,1.7,6.9,162.0,447.42,375.49
2018,12,25,8,45,693.0,45.5,1.75,7.4,203.0,505.38,425.06
2018,12,25,9,0,747.0,49.0,1.8,7.9,244.0,564.22,473.35
2018,12,25,9,15,776.0,52.0,1.85,8.35,281.0,606.03,506.16
2018,12,25,9,30,805.0,55.0,1.9,8.8,318.0,646.54,536.25
2018,12,25,9,45,823.5,58.0,2.0,9.25,350.5,677.9,558.94
2018,12,25,10,0,842.0,61.0,2.1,9.7,383.0,706.9,579.52
2018,12,25,10,15,859.0,63.0,2.15,10.0,411.0,724.75,591.46
2018,12,25,10,30,876.0,65.0,2.2,10.3,439.0,745.87,605.87
2018,12,25,10,45,888.0,65.5,2.25,10.6,460.0,758.28,613.76
2018,12,25,11,0,900.0,66.0,2.3,10.9,481.0,767.46,619.4
2018,12,25,11,15,907.5,66.5,2.35,11.05,495.0,769.88,620.52
2018,12,25,11,30,915.0,67.0,2.4,11.2,509.0,768.84,619.3
2018,12,25,11,45,919.5,67.0,2.45,11.3,515.5,761.49,613.69
2018,12,25,12,0,924.0,67.0,2.5,11.4,522.0,750.67,605.69
2018,12,25,12,15,924.0,67.0,2.55,11.45,520.5,733.23,593.01
2018,12,25,12,30,924.0,67.0,2.6,11.5,519.0,712.54,578.0
2018,12,25,12,45,921.0,66.5,2.6,11.55,510.0,686.12,558.0
2018,12,25,13,0,918.0,66.0,2.6,11.6,501.0,656.81,534.58
2018,12,25,13,15,911.5,65.0,2.6,11.55,484.5,622.07,506.77
2018,12,25,13,30,905.0,64.0,2.6,11.5,468.0,584.96,476.53
2018,12,25,13,45,895.0,62.5,2.6,11.5,444.5,543.28,441.89
2018,12,25,14,0,885.0,61.0,2.6,11.5,421.0,499.89,405.01
2018,12,25,14,15,867.0,59.5,2.55,11.35,391.0,451.49,363.23
2018,12,25,14,30,849.0,58.0,2.5,11.2,361.0,403.27,320.44
2018,12,25,14,45,822.5,55.5,2.5,11.05,325.0,349.65,272.4
2018,12,25,15,0,796.0,53.0,2.5,10.9,289.0,296.94,224.12
2018,12,25,15,15,756.0,50.0,2.5,10.9,249.0,241.59,173.5
2018,12,25,15,30,716.0,47.0,2.5,10.9,209.0,189.2,125.98
2018,12,25,15,45,653.5,42.5,2.25,10.05,167.5,135.46,80.82
2018,12,25,16,0,591.0,38.0,2.0,9.2,126.0,87.91,45.37
2018,12,25,16,15,484.0,31.5,1.9,8.8,88.0,43.66,20.76
2018,12,25,16,30,377.0,25.0,1.8,8.4,50.0,20.82,8.03
2018,12,25,16,45,204.5,14.5,1.75,7.95,26.5,13.82,0.0
2018,12,25,17,0,32.0,4.0,1.7,7.5,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,1.65,7.15,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,7,15,34.5,5.0,1.4,3.75,6.0,0.0,0.0
2018,12,26,7,30,69.0,10.0,1.3,4.5,12.0,39.22,0.0
2018,12,26,7,45,159.5,23.5,1.25,5.2,37.5,124.17,67.35
2018,12,26,8,0,250.0,37.0,1.2,5.9,63.0,201.13,161.48
2018,12,26,8,15,308.0,48.0,1.25,6.5,95.0,253.7,211.21
2018,12,26,8,30,366.0,59.0,1.3,7.1,127.0,310.39,261.6
2018,12,26,8,45,406.5,69.0,1.4,7.7,161.0,358.02,302.94
2018,12,26,9,0,447.0,79.0,1.5,8.3,195.0,407.01,344.01
2018,12,26,9,15,414.5,84.0,1.6,8.65,204.0,401.2,339.37
2018,12,26,9,30,382.0,89.0,1.7,9.0,213.0,392.53,332.09
2018,12,26,9,45,202.5,114.0,1.8,9.35,180.5,287.66,242.7
2018,12,26,10,0,23.0,139.0,1.9,9.7,148.0,156.44,128.66
2018,12,26,10,15,168.5,150.0,2.0,9.85,221.5,296.6,249.25
2018,12,26,10,30,314.0,161.0,2.1,10.0,295.0,430.58,359.45
2018,12,26,10,45,520.5,130.0,2.15,10.2,364.5,561.93,465.36
2018,12,26,11,0,727.0,99.0,2.2,10.4,434.0,686.42,561.02
2018,12,26,11,15,760.0,95.0,2.2,10.45,454.0,702.61,571.46
2018,12,26,11,30,793.0,91.0,2.2,10.5,474.0,712.66,578.31
2018,12,26,11,45,859.5,78.5,2.2,10.6,498.0,737.3,596.09
2018,12,26,12,0,926.0,66.0,2.2,10.7,522.0,751.78,606.21
2018,12,26,12,15,923.5,66.5,2.15,10.7,520.0,733.26,591.99
2018,12,26,12,30,921.0,67.0,2.1,10.7,518.0,711.57,575.81
2018,12,26,12,45,915.0,67.5,2.05,10.75,509.0,684.51,555.16
2018,12,26,13,0,909.0,68.0,2.0,10.8,500.0,654.7,531.23
2018,12,26,13,15,900.5,67.5,2.0,10.7,483.0,619.66,503.53
2018,12,26,13,30,892.0,67.0,2.0,10.6,466.0,582.41,473.51
2018,12,26,13,45,879.0,66.0,2.0,10.55,442.0,540.2,438.84
2018,12,26,14,0,866.0,65.0,2.0,10.5,418.0,498.17,403.34
2018,12,26,14,15,846.5,63.5,2.0,10.3,388.0,449.44,361.8
2018,12,26,14,30,827.0,62.0,2.0,10.1,358.0,400.35,318.8
2018,12,26,14,45,799.0,59.0,1.95,9.9,322.0,346.66,270.93
2018,12,26,15,0,771.0,56.0,1.9,9.7,286.0,294.07,223.01
2018,12,26,15,15,690.5,56.5,1.9,9.7,241.0,233.27,169.41
2018,12,26,15,30,610.0,57.0,1.9,9.7,196.0,178.69,122.03
2018,12,26,15,45,508.5,50.5,1.65,8.6,151.0,122.67,76.87
2018,12,26,16,0,407.0,44.0,1.4,7.5,106.0,77.24,43.91
2018,12,26,16,15,353.0,35.0,1.45,7.1,76.5,41.99,21.91
2018,12,26,16,30,299.0,26.0,1.5,6.7,47.0,21.68,9.27
2018,12,26,16,45,162.5,15.0,1.5,6.25,25.0,14.3,0.0
2018,12,26,17,0,26.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.5,5.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,7,15,99.0,7.0,1.8,3.5,9.0,0.0,0.0
2018,12,27,7,30,198.0,14.0,1.9,4.0,18.0,98.34,0.0
2018,12,27,7,45,368.5,20.5,1.95,4.45,51.0,213.57,115.38
2018,12,27,8,0,539.0,27.0,2.0,4.9,84.0,331.2,267.17
2018,12,27,8,15,618.5,31.5,2.15,5.5,125.0,400.53,334.23
2018,12,27,8,30,698.0,36.0,2.3,6.1,166.0,473.76,399.56
2018,12,27,8,45,745.5,39.5,2.4,6.65,207.5,524.29,444.04
2018,12,27,9,0,793.0,43.0,2.5,7.2,249.0,579.93,490.53
2018,12,27,9,15,822.5,46.0,2.6,7.65,287.5,623.02,524.41
2018,12,27,9,30,852.0,49.0,2.7,8.1,326.0,664.9,556.11
2018,12,27,9,45,871.0,51.5,2.8,8.55,359.5,696.96,579.47
2018,12,27,10,0,890.0,54.0,2.9,9.0,393.0,726.62,600.63
2018,12,27,10,15,906.0,55.0,2.95,9.25,421.5,749.41,616.49
2018,12,27,10,30,922.0,56.0,3.0,9.5,450.0,769.23,630.05
2018,12,27,10,45,932.0,57.0,3.1,9.75,471.0,781.34,638.11
2018,12,27,11,0,942.0,58.0,3.2,10.0,492.0,790.02,643.73
2018,12,27,11,15,949.0,58.0,3.2,10.1,506.0,791.65,644.01
2018,12,27,11,30,956.0,58.0,3.2,10.2,520.0,789.7,641.82
2018,12,27,11,45,959.5,58.0,3.25,10.3,526.5,781.52,635.43
2018,12,27,12,0,963.0,58.0,3.3,10.4,533.0,769.75,626.53
2018,12,27,12,15,963.5,58.0,3.3,10.45,532.0,752.3,613.36
2018,12,27,12,30,964.0,58.0,3.3,10.5,531.0,731.43,597.74
2018,12,27,12,45,960.5,58.0,3.3,10.5,522.0,704.59,577.75
2018,12,27,13,0,957.0,58.0,3.3,10.5,513.0,674.72,553.86
2018,12,27,13,15,950.5,57.5,3.3,10.45,496.5,639.6,525.4
2018,12,27,13,30,944.0,57.0,3.3,10.4,480.0,601.96,494.37
2018,12,27,13,45,932.5,56.0,3.3,10.35,456.0,558.81,458.25
2018,12,27,14,0,921.0,55.0,3.3,10.3,432.0,513.94,419.83
2018,12,27,14,15,904.5,53.5,3.25,10.1,401.5,464.83,377.08
2018,12,27,14,30,888.0,52.0,3.2,9.9,371.0,414.96,332.5
2018,12,27,14,45,863.5,50.0,3.15,9.75,335.0,361.23,283.65
2018,12,27,15,0,839.0,48.0,3.1,9.6,299.0,308.08,234.27
2018,12,27,15,15,802.0,45.5,3.1,9.6,259.0,252.12,182.34
2018,12,27,15,30,765.0,43.0,3.1,9.6,219.0,198.01,132.53
2018,12,27,15,45,707.0,38.5,2.95,8.85,176.5,142.11,84.63
2018,12,27,16,0,649.0,34.0,2.8,8.1,134.0,91.79,46.15
2018,12,27,16,15,545.5,29.0,2.75,7.7,94.5,45.36,19.96
2018,12,27,16,30,442.0,24.0,2.7,7.3,55.0,21.52,9.64
2018,12,27,16,45,242.0,14.0,2.65,6.9,29.0,13.34,0.0
2018,12,27,17,0,42.0,4.0,2.6,6.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,2.55,6.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.95,1.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.9,1.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,28,7,15,104.5,7.0,1.9,1.65,9.0,0.0,0.0
2018,12,28,7,30,209.0,14.0,1.9,2.1,18.0,102.88,0.0
2018,12,28,7,45,326.5,21.5,1.9,2.5,46.5,199.85,105.18
2018,12,28,8,0,444.0,29.0,1.9,2.9,75.0,283.9,230.67
2018,12,28,8,15,441.0,41.0,1.9,3.45,104.5,319.42,269.03
2018,12,28,8,30,438.0,53.0,1.9,4.0,134.0,347.08,296.23
2018,12,28,8,45,557.5,54.5,1.9,4.55,182.5,436.47,373.43
2018,12,28,9,0,677.0,56.0,1.9,5.1,231.0,526.41,448.21
2018,12,28,9,15,650.0,67.0,1.9,5.7,255.5,543.52,460.88
2018,12,28,9,30,623.0,78.0,1.9,6.3,280.0,552.3,466.68
2018,12,28,9,45,744.0,67.5,1.95,6.85,333.5,632.76,529.44
2018,12,28,10,0,865.0,57.0,2.0,7.4,387.0,712.47,588.34
2018,12,28,10,15,904.5,54.0,1.95,7.75,420.5,747.21,611.64
2018,12,28,10,30,944.0,51.0,1.9,8.1,454.0,779.55,633.19
2018,12,28,10,45,953.5,51.5,1.85,8.45,475.0,790.93,639.08
2018,12,28,11,0,963.0,52.0,1.8,8.8,496.0,798.83,642.67
2018,12,28,11,15,964.0,53.0,1.8,9.0,508.5,797.34,640.4
2018,12,28,11,30,965.0,54.0,1.8,9.2,521.0,792.25,635.76
2018,12,28,11,45,970.5,53.5,1.8,9.4,528.0,785.0,629.74
2018,12,28,12,0,976.0,53.0,1.8,9.6,535.0,774.08,621.23
2018,12,28,12,15,972.0,55.0,1.8,9.7,534.0,755.83,607.74
2018,12,28,12,30,968.0,57.0,1.8,9.8,533.0,734.24,591.94
2018,12,28,12,45,960.0,59.0,1.8,9.85,524.0,706.8,571.98
2018,12,28,13,0,952.0,61.0,1.8,9.9,515.0,676.5,548.29
2018,12,28,13,15,945.5,60.0,1.75,9.9,498.0,641.0,519.89
2018,12,28,13,30,939.0,59.0,1.7,9.9,481.0,603.0,489.05
2018,12,28,13,45,928.0,57.5,1.65,9.9,457.0,559.77,453.47
2018,12,28,14,0,917.0,56.0,1.6,9.9,433.0,514.8,415.65
2018,12,28,14,15,900.5,55.0,1.55,9.7,403.0,466.42,374.39
2018,12,28,14,30,884.0,54.0,1.5,9.5,373.0,417.26,331.28
2018,12,28,14,45,860.0,51.5,1.45,9.25,337.0,363.34,283.29
2018,12,28,15,0,836.0,49.0,1.4,9.0,301.0,309.95,234.6
2018,12,28,15,15,799.5,46.5,1.4,9.0,261.0,254.21,183.53
2018,12,28,15,30,763.0,44.0,1.4,9.0,221.0,200.27,134.31
2018,12,28,15,45,704.0,40.0,1.3,7.4,178.5,144.71,87.19
2018,12,28,16,0,645.0,36.0,1.2,5.8,136.0,94.83,49.07
2018,12,28,16,15,542.5,30.5,1.2,5.25,96.5,47.97,21.94
2018,12,28,16,30,440.0,25.0,1.2,4.7,57.0,22.5,11.01
2018,12,28,16,45,244.5,15.0,1.2,4.15,30.5,14.3,0.0
2018,12,28,17,0,49.0,5.0,1.2,3.6,4.0,0.0,0.0
2018,12,28,17,15,24.5,2.5,1.25,3.55,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,7,15,43.5,5.0,1.1,2.75,6.0,0.0,0.0
2018,12,29,7,30,87.0,10.0,1.0,3.2,12.0,46.72,0.0
2018,12,29,7,45,172.5,22.5,0.9,3.65,37.0,127.65,63.26
2018,12,29,8,0,258.0,35.0,0.8,4.1,62.0,201.77,162.05
2018,12,29,8,15,311.5,45.5,0.8,4.75,92.5,251.48,209.79
2018,12,29,8,30,365.0,56.0,0.8,5.4,123.0,305.07,257.5
2018,12,29,8,45,506.5,56.5,0.8,6.0,174.0,407.32,343.69
2018,12,29,9,0,648.0,57.0,0.8,6.6,225.0,513.27,429.1
2018,12,29,9,15,684.5,61.0,0.85,7.25,262.0,554.67,461.06
2018,12,29,9,30,721.0,65.0,0.9,7.9,299.0,600.02,494.96
2018,12,29,9,45,786.0,61.0,0.95,8.5,340.0,654.82,534.59
2018,12,29,10,0,851.0,57.0,1.0,9.1,381.0,702.43,567.79
2018,12,29,10,15,876.5,56.0,1.05,9.55,410.5,729.35,585.65
2018,12,29,10,30,902.0,55.0,1.1,10.0,440.0,753.67,601.71
2018,12,29,10,45,910.5,57.0,1.2,10.45,461.5,766.08,609.77
2018,12,29,11,0,919.0,59.0,1.3,10.9,483.0,775.12,615.59
2018,12,29,11,15,924.0,59.5,1.25,11.15,496.5,776.16,614.44
2018,12,29,11,30,929.0,60.0,1.2,11.4,510.0,773.71,611.03
2018,12,29,11,45,930.0,60.5,1.2,11.65,516.0,764.78,603.81
2018,12,29,12,0,931.0,61.0,1.2,11.9,522.0,752.41,594.35
2018,12,29,12,15,928.5,62.0,1.2,11.95,520.5,734.77,581.7
2018,12,29,12,30,926.0,63.0,1.2,12.0,519.0,713.91,566.86
2018,12,29,12,45,919.0,63.5,1.2,12.1,509.5,686.39,547.1
2018,12,29,13,0,912.0,64.0,1.2,12.2,500.0,656.13,523.75
2018,12,29,13,15,904.0,63.5,1.2,12.15,483.5,621.57,497.09
2018,12,29,13,30,896.0,63.0,1.2,12.1,467.0,584.73,468.12
2018,12,29,13,45,883.5,62.0,1.2,12.05,443.5,542.85,434.59
2018,12,29,14,0,871.0,61.0,1.2,12.0,420.0,499.45,398.98
2018,12,29,14,15,852.5,59.0,1.15,11.75,390.0,451.0,358.45
2018,12,29,14,30,834.0,57.0,1.1,11.5,360.0,402.07,316.39
2018,12,29,14,45,807.5,55.0,1.05,11.25,325.0,350.44,271.08
2018,12,29,15,0,781.0,53.0,1.0,11.0,290.0,298.93,224.86
2018,12,29,15,15,743.0,50.0,1.0,11.0,251.0,244.66,175.99
2018,12,29,15,30,705.0,47.0,1.0,11.0,212.0,193.13,129.64
2018,12,29,15,45,636.5,43.5,0.95,9.55,170.5,139.61,85.16
2018,12,29,16,0,568.0,40.0,0.9,8.1,129.0,92.9,50.0
2018,12,29,16,15,385.0,33.5,1.0,7.85,85.5,44.24,21.98
2018,12,29,16,30,202.0,27.0,1.1,7.6,42.0,21.29,10.38
2018,12,29,16,45,122.5,16.0,1.15,7.35,23.0,15.25,0.0
2018,12,29,17,0,43.0,5.0,1.2,7.1,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.25,7.05,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,7,15,34.5,5.5,1.45,4.85,6.0,0.0,0.0
2018,12,30,7,30,69.0,11.0,1.5,5.2,12.0,39.92,0.0
2018,12,30,7,45,141.5,23.5,1.55,5.5,35.0,114.48,54.14
2018,12,30,8,0,214.0,36.0,1.6,5.8,58.0,180.92,144.47
2018,12,30,8,15,277.5,47.5,1.6,5.85,90.0,235.72,196.78
2018,12,30,8,30,341.0,59.0,1.6,5.9,122.0,295.18,250.33
2018,12,30,8,45,406.0,67.5,1.65,5.95,160.0,355.08,303.02
2018,12,30,9,0,471.0,76.0,1.7,6.0,198.0,421.62,359.59
2018,12,30,9,15,450.5,89.0,1.65,6.1,220.0,431.63,367.56
2018,12,30,9,30,430.0,102.0,1.6,6.2,242.0,442.45,375.74
2018,12,30,9,45,502.5,104.5,1.55,6.3,284.0,504.02,425.56
2018,12,30,10,0,575.0,107.0,1.5,6.4,326.0,571.7,478.26
2018,12,30,10,15,697.0,91.5,1.45,6.75,376.0,650.47,537.93
2018,12,30,10,30,819.0,76.0,1.4,7.1,426.0,724.47,590.82
2018,12,30,10,45,819.5,79.5,1.35,7.45,444.0,732.02,593.46
2018,12,30,11,0,820.0,83.0,1.3,7.8,462.0,736.38,594.57
2018,12,30,11,15,852.0,78.0,1.3,8.25,482.0,751.27,603.86
2018,12,30,11,30,884.0,73.0,1.3,8.7,502.0,756.89,606.32
2018,12,30,11,45,881.0,74.0,1.25,9.15,506.0,745.98,596.46
2018,12,30,12,0,878.0,75.0,1.2,9.6,510.0,731.9,584.65
2018,12,30,12,15,893.5,71.5,1.3,9.85,513.5,722.53,578.54
2018,12,30,12,30,909.0,68.0,1.4,10.1,517.0,709.48,569.69
2018,12,30,12,45,872.0,76.0,1.45,10.35,500.5,675.11,543.94
2018,12,30,13,0,835.0,84.0,1.5,10.6,484.0,634.96,512.71
2018,12,30,13,15,870.5,73.5,1.6,10.65,478.5,617.31,499.46
2018,12,30,13,30,906.0,63.0,1.7,10.7,473.0,592.07,479.59
2018,12,30,13,45,893.5,62.0,1.8,10.75,449.5,549.87,445.52
2018,12,30,14,0,881.0,61.0,1.9,10.8,426.0,506.11,409.28
2018,12,30,14,15,862.5,59.5,1.85,10.7,396.0,457.79,368.01
2018,12,30,14,30,844.0,58.0,1.8,10.6,366.0,408.95,325.22
2018,12,30,14,45,816.5,56.0,1.8,10.45,330.5,356.46,278.64
2018,12,30,15,0,789.0,54.0,1.8,10.3,295.0,304.17,231.18
2018,12,30,15,15,751.0,51.0,1.8,10.3,255.5,249.41,181.26
2018,12,30,15,30,713.0,48.0,1.8,10.3,216.0,197.38,133.92
2018,12,30,15,45,648.0,44.0,1.6,9.1,174.5,143.31,88.2
2018,12,30,16,0,583.0,40.0,1.4,7.9,133.0,95.66,51.67
2018,12,30,16,15,452.5,34.5,1.45,7.65,93.5,48.91,23.83
2018,12,30,16,30,322.0,29.0,1.5,7.4,54.0,24.23,13.03
2018,12,30,16,45,183.5,17.5,1.55,7.2,29.5,16.68,0.0
2018,12,30,17,0,45.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,12,30,17,15,22.5,3.0,1.65,7.15,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,31,7,15,82.5,6.5,2.25,2.95,8.0,0.0,0.0
2018,12,31,7,30,165.0,13.0,2.3,3.1,16.0,82.68,0.0
2018,12,31,7,45,335.5,20.0,2.3,3.3,47.5,195.58,94.15
2018,12,31,8,0,506.0,27.0,2.3,3.5,79.0,312.8,252.98
2018,12,31,8,15,497.0,38.0,2.3,3.9,109.0,345.7,290.65
2018,12,31,8,30,488.0,49.0,2.3,4.3,139.0,371.0,316.54
2018,12,31,8,45,591.5,51.5,2.35,4.75,186.5,453.03,387.99
2018,12,31,9,0,695.0,54.0,2.4,5.2,234.0,535.28,457.12
2018,12,31,9,15,788.0,50.0,2.45,5.65,283.0,610.58,517.98
2018,12,31,9,30,881.0,46.0,2.5,6.1,332.0,680.91,571.74
2018,12,31,9,45,900.0,48.5,2.55,6.6,367.0,714.04,595.28
2018,12,31,10,0,919.0,51.0,2.6,7.1,402.0,744.69,616.75
2018,12,31,10,15,933.0,52.0,2.6,7.35,430.0,766.87,631.74
2018,12,31,10,30,947.0,53.0,2.6,7.6,458.0,785.96,644.35
2018,12,31,10,45,956.5,54.0,2.65,7.9,480.0,798.34,652.17
2018,12,31,11,0,966.0,55.0,2.7,8.2,502.0,807.22,657.5
2018,12,31,11,15,972.0,55.5,2.7,8.35,516.5,809.18,657.86
2018,12,31,11,30,978.0,56.0,2.7,8.5,531.0,807.47,655.7
2018,12,31,11,45,980.5,56.5,2.75,8.6,538.0,799.43,649.5
2018,12,31,12,0,983.0,57.0,2.8,8.7,545.0,787.74,640.75
2018,12,31,12,15,980.0,57.5,2.8,8.8,543.5,768.49,626.2
2018,12,31,12,30,977.0,58.0,2.8,8.9,542.0,745.88,609.26
2018,12,31,12,45,971.0,59.5,2.8,8.95,533.5,719.19,589.42
2018,12,31,13,0,965.0,61.0,2.8,9.0,525.0,689.51,566.01
2018,12,31,13,15,957.5,60.0,2.85,8.95,508.0,653.21,537.12
2018,12,31,13,30,950.0,59.0,2.9,8.9,491.0,614.44,505.63
2018,12,31,13,45,938.5,58.5,2.9,8.9,467.5,571.8,470.02
2018,12,31,14,0,927.0,58.0,2.9,8.9,444.0,527.39,432.08
2018,12,31,14,15,910.5,56.5,2.85,8.75,413.5,478.09,389.3
2018,12,31,14,30,894.0,55.0,2.8,8.6,383.0,427.97,344.67
2018,12,31,14,45,870.0,53.0,2.75,8.45,347.0,374.07,295.84
2018,12,31,15,0,846.0,51.0,2.7,8.3,311.0,320.64,246.31
2018,12,31,15,15,810.5,48.0,2.7,8.3,270.5,263.61,193.39
2018,12,31,15,30,775.0,45.0,2.7,8.3,230.0,208.95,142.75
2018,12,31,15,45,625.0,36.5,1.7,9.35,167.5,133.82,81.22
2018,12,31,16,0,475.0,28.0,0.7,10.4,105.0,74.45,37.66
2018,12,31,16,15,340.5,29.0,0.7,10.15,75.5,39.9,18.69
2018,12,31,16,30,206.0,30.0,0.7,9.9,46.0,23.68,12.84
2018,12,31,16,45,119.0,17.0,0.7,9.6,25.0,16.2,0.0
2018,12,31,17,0,32.0,4.0,0.7,9.3,4.0,3.81,0.0
2018,12,31,17,15,16.0,2.0,0.65,9.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
